Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,43.0389175684,0.907118134632,0.467443698557,8.08900355903,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  02:00:00,52.4130363048,1.86590391885,2.27479191393,14.6969882958,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  03:00:00,53.4009301281,1.87691434504,1.80659385712,16.1420697498,2.68041601173,16.0824960704,1.10301129122,0.0,1.10301129122
 01/01  04:00:00,51.4920889161,1.66347478395,1.75929196322,14.4939699928,2.68041601173,16.0824960704,0.0351132435642,0.0151132435642,0.02
 01/01  05:00:00,56.6249044591,2.07934347994,2.07122541371,18.8989833892,2.68041601173,16.0824960704,1.22592708355,0.122896585485,1.10303049806
 01/01  06:00:00,52.8085019131,1.66347478395,1.62697650836,15.9426984446,2.68041601173,16.0824960704,0.0998085204244,0.0798085204244,0.02
 01/01  07:00:00,58.6548141602,2.07934347994,1.91874826435,21.0813702397,2.68041601173,16.0824960704,1.36897896102,0.265950730073,1.10302823095
 01/01  08:00:00,48.6442215579,1.66347478395,1.51368712471,16.8263741397,2.68041601173,16.0824960704,0.178015415163,0.158015415163,0.02
 01/01  09:00:00,41.9793439037,2.07934347994,1.90479437537,19.2238538722,2.68041601173,16.0824960704,0.263935186589,0.243935186589,0.02
 01/01  10:00:00,29.1168822972,0.853758244359,0.174872574189,9.31689930245,2.68041601173,16.0824960704,1.17889919978,0.0758939882985,1.10300521148
 01/01  11:00:00,27.1538255794,0.853758244359,0.30536638254,7.22334877626,2.68041601173,16.0824960704,0.0373640353563,0.0173640353563,0.02
 01/01  12:00:00,22.1297019375,0.42687912218,0.302295883795,2.62917475529,2.68041601173,16.0824960704,1.10311309818,0.0,1.10311309818
 01/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324794806,0.0,1.10324794806
 01/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305900545,0.0,1.10305900545
 01/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102971736,0.0,1.102971736
 01/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029692185,0.0,1.1029692185
 01/01  21:00:00,35.1672611599,0.21343956109,0.279278068519,1.09919135409,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  22:00:00,41.5974431365,1.06719780545,1.39350104377,5.56139211107,2.68041601173,16.0824960704,1.10311101743,0.0,1.10311101743
 01/01  23:00:00,40.4882998863,0.853758244359,0.879318844089,5.17987062165,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  24:00:00,42.4739652035,1.06719780545,1.00944958705,6.8219656348,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/02  01:00:00,46.0256004892,0.853758244359,0.637817176355,5.59784086884,2.68041601173,21.4433280938,1.10303193375,0.0,1.10303193375
 01/02  02:00:00,48.465764454,1.06719780545,0.712369024131,7.75001342479,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  03:00:00,47.2273417589,0.853758244359,0.406134724524,7.03126459042,2.68041601173,21.4433280938,1.1030770599,0.0,1.1030770599
 01/02  04:00:00,49.7994856128,1.06719780545,0.547332261602,9.24877134614,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  05:00:00,48.3458917185,0.853758244359,0.313660685153,8.24228858933,2.68041601173,21.4433280938,1.10307085244,0.0,1.10307085244
 01/02  06:00:00,53.7093069023,1.06719780545,0.379486400925,10.6460224845,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  07:00:00,250.527490342,3.63328395157,10.1050433675,195.172562812,5.36083202345,21.4433280938,1.1032040094,0.0,1.1032040094
 01/02  08:00:00,210.183110855,3.63328395157,0.0,147.907767774,16.0824960704,32.6817896323,23.5073138689,22.4036534702,1.10366039868
 01/02  09:00:00,201.513517722,3.63328395157,0.0,79.2209930785,48.2474882111,70.4033123869,15.6364488463,13.4475196437,2.18892920259
 01/02  10:00:00,168.430879888,3.63328395157,2.09975603722,52.3871706361,48.2474882111,62.0547409583,3.02470674977,0.835386949746,2.18931980003
 01/02  11:00:00,163.466960508,3.67212033845,9.75479114833,41.6559731639,48.2474882111,60.1281475517,2.18946606779,0.0,2.18946606779
 01/02  12:00:00,163.314773477,3.90585918823,15.7971746329,33.3010703926,48.2474882111,62.0547409583,3.27506093336,0.0,3.27506093336
 01/02  13:00:00,165.791852357,4.16211060819,18.9892351105,32.8741858821,48.2474882111,61.5103924513,3.27646804288,0.0,3.27646804288
 01/02  14:00:00,158.14033926,4.38212792073,21.8161732474,20.0258743224,48.2474882111,63.6602354638,3.27593551322,0.0,3.27593551322
 01/02  15:00:00,147.860567041,4.3393035588,22.9211718123,12.2160158125,48.2474882111,60.1281475517,2.18871423431,0.0,2.18871423431
 01/02  16:00:00,140.487006947,4.10814911969,21.568695889,6.42608608189,48.2474882111,60.1281475517,1.1044773287,0.0,1.1044773287
 01/02  17:00:00,139.306036701,3.77126873614,18.6864102942,5.57439170368,48.2474882111,63.0180376616,3.27441715702,0.0,3.27441715702
 01/02  18:00:00,145.138037758,3.64728229565,16.1114070664,12.7136294155,37.5258241642,62.7947880557,1.10399488432,0.0,1.10399488432
 01/02  19:00:00,121.892781925,3.63328395157,13.725446145,26.8992726629,26.8041601173,36.0181789539,2.18773379399,0.0,2.18773379399
 01/02  20:00:00,121.202586685,3.63328395157,11.9391716667,30.5641431099,26.8041601173,33.4493877451,1.10349859615,0.0,1.10349859615
 01/02  21:00:00,115.938323802,3.63328395157,11.2458549789,42.0756929855,16.0824960704,28.0885557216,1.10362461382,0.0,1.10362461382
 01/02  22:00:00,118.157742511,3.63328395157,9.76571555978,47.0596467178,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030244238,0.0,1.1030244238
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302266717,0.0,1.10302266717
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301907777,0.0,1.10301907777
 01/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302218307,0.0,1.10302218307
 01/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  07:00:00,152.405511465,3.63328395157,13.56729113,93.5883361722,5.36083202345,21.4433280938,1.10311259287,0.0,1.10311259287
 01/03  08:00:00,135.936345202,3.63328395157,1.20033144416,72.4606706763,16.0824960704,32.6817896323,1.4330610519,0.329413787494,1.10364726441
 01/03  09:00:00,160.121134287,3.63328395157,3.96549387627,33.8631157675,48.2474882111,70.4033123869,2.18890316449,0.0,2.18890316449
 01/03  10:00:00,140.740086311,3.63328395157,7.85404159334,18.9420915023,48.2474882111,62.0547409583,2.18926493346,0.0,2.18926493346
 01/03  11:00:00,138.71725286,3.65602318625,14.1591109397,12.5180428769,48.2474882111,60.1281475517,2.18958103533,0.0,2.18958103533
 01/03  12:00:00,142.904868276,3.92104175613,20.3769736219,8.29618363412,48.2474882111,62.0547409583,3.27506374123,0.0,3.27506374123
 01/03  13:00:00,143.923661822,3.78761345013,22.1002250405,8.26950257453,48.2474882111,61.5103924513,2.19153041789,0.0,2.19153041789
 01/03  14:00:00,142.342076269,3.69194174654,22.4025033911,4.33146736283,48.2474882111,63.6602354638,3.27684368862,0.0,3.27684368862
 01/03  15:00:00,136.602589336,3.77553986055,22.1775388169,2.2654348018,48.2474882111,60.1281475517,2.18945375866,0.0,2.18945375866
 01/03  16:00:00,135.055270211,3.86047937957,21.3083012273,1.50241374758,48.2474882111,60.1281475517,2.18873035144,0.0,2.18873035144
 01/03  17:00:00,137.549644933,3.77735113002,20.5518481866,1.94647964937,48.2474882111,63.0180376616,3.27430427597,0.0,3.27430427597
 01/03  18:00:00,140.912749311,3.77169082369,19.6451450566,4.83019445014,37.5258241642,62.7947880557,1.10403698556,0.0,1.10403698556
 01/03  19:00:00,110.294035736,3.63328395157,17.8064014314,11.2195711877,26.8041601173,36.0181789539,1.10388362369,0.0,1.10388362369
 01/03  20:00:00,109.355355755,3.63328395157,17.2410738389,13.4150100078,26.8041601173,33.4493877451,1.10364029132,0.0,1.10364029132
 01/03  21:00:00,97.1821012805,3.63328395157,17.4139013364,17.1514241064,16.0824960704,28.0885557216,1.10354264121,0.0,1.10354264121
 01/03  22:00:00,98.9844593798,3.63328395157,16.9319709233,20.7201082232,16.0824960704,26.8041601173,1.10338564814,0.0,1.10338564814
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302034036,0.0,1.10302034036
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302308212,0.0,1.10302308212
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301739399,0.0,1.10301739399
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030982169,0.0,1.1030982169
 01/04  07:00:00,95.2463831459,3.63328395157,19.4557108122,30.5407881707,5.36083202345,21.4433280938,1.10311859635,0.0,1.10311859635
 01/04  08:00:00,106.556611073,3.63328395157,15.1539705125,29.1272974791,16.0824960704,32.6817896323,1.1036678849,0.0,1.1036678849
 01/04  09:00:00,150.583507927,3.66992597736,16.0696369418,12.1847043159,48.2474882111,70.4033123869,2.18890989261,0.0,2.18890989261
 01/04  10:00:00,140.671891488,3.63328395157,17.096990445,9.63094782801,48.2474882111,62.0547409583,2.18927317631,0.0,2.18927317631
 01/04  11:00:00,137.010604081,3.63328395157,15.6660421449,9.32720212784,48.2474882111,60.1281475517,2.18958987668,0.0,2.18958987668
 01/04  12:00:00,136.925630637,3.63328395157,14.0571850417,8.92449238004,48.2474882111,62.0547409583,2.18989958748,0.0,2.18989958748
 01/04  13:00:00,136.896974051,3.65141966843,11.8102623665,11.6689712597,48.2474882111,61.5103924513,3.27668443441,0.0,3.27668443441
 01/04  14:00:00,135.449906035,3.67108039018,9.59798751921,10.2646743563,48.2474882111,63.6602354638,3.27648752882,0.0,3.27648752882
 01/04  15:00:00,131.86062377,3.63328395157,9.38849424529,10.4547697163,48.2474882111,60.1281475517,2.18922806339,0.0,2.18922806339
 01/04  16:00:00,132.465265154,3.63330080802,9.42974531849,11.0181431706,48.2474882111,60.1281475517,2.18876545815,0.0,2.18876545815
 01/04  17:00:00,135.630643886,3.66602578023,8.06683485006,12.6238172891,48.2474882111,63.0180376616,2.18983298828,0.0,2.18983298828
 01/04  18:00:00,141.808658535,3.75204439232,6.55949261806,18.8314025443,37.5258241642,62.7947880557,2.18836244631,0.0,2.18836244631
 01/04  19:00:00,112.990372445,3.63328395157,4.87989746728,26.8424118613,26.8041601173,36.0181789539,1.10383393054,0.0,1.10383393054
 01/04  20:00:00,112.307259611,3.63328395157,3.40251533277,30.2054723706,26.8041601173,33.4493877451,1.10355707752,0.0,1.10355707752
 01/04  21:00:00,101.580325353,3.63328395157,1.02504941579,37.9385000994,16.0824960704,28.0885557216,1.29861853541,0.195003346116,1.1036151893
 01/04  22:00:00,104.76082017,3.63328395157,0.0424180799641,43.3860218571,16.0824960704,26.8041601173,4.66268639935,3.55947730062,1.10320909873
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302327931,0.0,1.10302327931
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301916291,0.0,1.10301916291
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302290611,0.0,1.10302290611
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314956467,0.0,1.10314956467
 01/05  07:00:00,168.920881524,3.63328395157,12.3048866156,111.366110746,5.36083202345,21.4433280938,1.14349475647,0.0403820754906,1.10311268098
 01/05  08:00:00,148.345022657,3.63328395157,0.0,86.0696795751,16.0824960704,32.6817896323,43.0926626202,41.9889369089,1.10372571138
 01/05  09:00:00,171.02447334,3.63328395157,0.0,48.7319486964,48.2474882111,70.4033123869,39.3851478338,37.1964259803,2.18872185348
 01/05  10:00:00,154.113391725,3.63328395157,0.0,40.1694385095,48.2474882111,62.0547409583,33.9859051652,31.7968159176,2.18908924761
 01/05  11:00:00,151.227592733,3.63328395157,0.0,39.210232924,48.2474882111,60.1281475517,31.3301134364,29.1407030011,2.18941043524
 01/05  12:00:00,151.15654263,3.63328395157,0.0,37.2125894153,48.2474882111,62.0547409583,28.0919234911,25.9018286707,2.19009482039
 01/05  13:00:00,147.592137831,3.63328395157,0.0,34.1925331225,48.2474882111,61.5103924513,26.6482307276,23.3715500057,3.27668072194
 01/05  14:00:00,138.388960877,3.63526860487,0.0,22.8375285032,48.2474882111,63.6602354638,17.2803696796,14.0035219918,3.2768476878
 01/05  15:00:00,129.385038568,3.72368171138,0.0227680847776,17.2545129145,48.2474882111,60.1281475517,6.37609703621,4.18674855038,2.18934848584
 01/05  16:00:00,124.744246628,3.69429940802,0.0,12.6658713629,48.2474882111,60.1281475517,5.60197222996,3.41310658936,2.1888656406
 01/05  17:00:00,127.844064053,3.68751460599,0.0,12.8825834801,48.2474882111,63.0180376616,7.44366752285,5.25396580503,2.18970171782
 01/05  18:00:00,139.946481993,3.75630436918,0.0,23.5244586429,37.5258241642,62.7947880557,13.2691689711,11.0804345411,2.18873442999
 01/05  19:00:00,119.958391676,3.63328395157,0.0,38.6903285596,26.8041601173,36.0181789539,26.6136553336,25.5098769459,1.10377838776
 01/05  20:00:00,124.952964758,3.63328395157,0.0,46.2536928502,26.8041601173,33.4493877451,35.8315425259,34.7280326931,1.10350983277
 01/05  21:00:00,119.739147248,3.63328395157,0.0,57.1223714105,16.0824960704,28.0885557216,40.66716178,39.5635956264,1.10356615355
 01/05  22:00:00,124.879876787,3.63328395157,0.0,63.5474965535,16.0824960704,26.8041601173,44.883086918,43.7799060846,1.10318083343
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302385895,0.0,1.10302385895
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302089851,0.0,1.10302089851
 01/06  03:00:00,40.3608435712,0.21343956109,0.0,1.21121981048,2.68041601173,21.4433280938,0.345020151839,0.325020151839,0.02
 01/06  04:00:00,46.4878000024,1.06719780545,0.0726747620231,6.41174323525,2.68041601173,21.4433280938,1.30300454226,0.199920310529,1.10308423173
 01/06  05:00:00,46.0222836201,0.853758244359,0.0,6.23234117609,2.68041601173,21.4433280938,0.576394446782,0.556394446782,0.02
 01/06  06:00:00,51.137534416,1.06719780545,0.0,8.45373639917,5.36083202345,21.4433280938,1.44519280253,0.341961453065,1.10323134946
 01/06  07:00:00,196.489814074,3.63328395157,10.9852140569,140.254715854,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  08:00:00,169.482108932,3.63328395157,0.0,107.206765851,16.0824960704,32.6817896323,60.0849075569,57.8978755956,2.18703196131
 01/06  09:00:00,180.105060481,3.63328395157,0.0,57.8125358369,48.2474882111,70.4033123869,46.5404727511,45.4358714566,1.10460129443
 01/06  10:00:00,147.523793443,3.63328395157,0.0,33.579840228,48.2474882111,62.0547409583,29.5834366709,26.3093034369,3.27413323401
 01/06  11:00:00,140.95898062,3.66528224831,0.010336806132,28.8992857091,48.2474882111,60.1281475517,12.69391061,10.5044209111,2.18948969885
 01/06  12:00:00,142.2594883,3.91130893602,1.65535453193,26.3821555687,48.2474882111,62.0547409583,3.98116440274,1.79120484358,2.18995955916
 01/06  13:00:00,145.48650795,4.09861511577,4.8566406715,26.7649314058,48.2474882111,61.5103924513,3.27633297453,0.0,3.27633297453
 01/06  14:00:00,142.315898138,4.32099703307,7.99896335877,18.0797739774,48.2474882111,63.6602354638,3.27616118407,0.0,3.27616118407
 01/06  15:00:00,133.548573702,4.24885221495,8.96607864096,11.9495669889,48.2474882111,60.1281475517,2.1891863577,0.0,2.1891863577
 01/06  16:00:00,128.364193085,4.00412948807,7.96134404576,8.01464369418,48.2474882111,60.1281475517,2.18881054886,0.0,2.18881054886
 01/06  17:00:00,129.677917943,3.7841368775,6.24542579613,8.3743893026,48.2474882111,63.0180376616,2.18999408346,0.0,2.18999408346
 01/06  18:00:00,137.056819587,3.76780076272,3.43290157172,17.190398272,37.5258241642,62.7947880557,2.18847222257,0.0,2.18847222257
 01/06  19:00:00,110.340118305,3.63328395157,0.0881355938657,28.9839195941,26.8041601173,36.0181789539,6.37259231455,5.26883319816,1.10375911639
 01/06  20:00:00,116.194396648,3.63328395157,0.0,37.4951247399,26.8041601173,33.4493877451,19.0443202157,17.9408265179,1.10349369779
 01/06  21:00:00,111.825220238,3.63328395157,0.0,49.2084444003,16.0824960704,28.0885557216,28.0451534822,26.9416033145,1.10355016763
 01/06  22:00:00,117.378165022,3.63328395157,0.0,56.0457847884,16.0824960704,26.8041601173,34.3635144459,33.2603306754,1.10318377051
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302380598,0.0,1.10302380598
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301761661,0.0,1.10301761661
 01/07  03:00:00,36.2240329312,0.42687912218,0.0,2.22180163285,2.68041601173,16.0824960704,0.425165502741,0.405165502741,0.02
 01/07  04:00:00,39.5401440856,0.853758244359,0.0,5.11103366505,2.68041601173,16.0824960704,1.40473929891,0.301656796674,1.10308250224
 01/07  05:00:00,42.0416447678,1.06719780545,0.0,7.39909478611,2.68041601173,16.0824960704,0.643931409309,0.623931409309,0.02
 01/07  06:00:00,40.4128250821,0.853758244359,0.0,5.98371466157,2.68041601173,16.0824960704,1.39066961451,0.28743458634,1.10323502817
 01/07  07:00:00,193.068915523,3.63328395157,11.0553293439,136.763702016,5.36083202345,21.4433280938,0.204281577644,0.184281577644,0.02
 01/07  08:00:00,154.342057883,3.63328395157,0.0,108.889257969,5.36083202345,26.5809105114,41.1786158889,40.0753960572,1.10321983174
 01/07  09:00:00,131.696257151,3.63328395157,0.0,69.9508282557,26.8041601173,31.2995447326,32.7312040979,31.6277615083,1.10344258966
 01/07  10:00:00,111.420485195,3.63328395157,0.0,47.4273639922,26.8041601173,33.5472370403,18.856883364,17.7531544406,1.10372892335
 01/07  11:00:00,106.754488186,3.63349097834,0.0725690107389,43.6518876484,26.8041601173,32.583940337,7.46965757873,5.28224159049,2.18741598824
 01/07  12:00:00,108.763942834,3.73659365372,1.72746668284,41.6556496416,26.8041601173,34.8316326447,1.39119985232,0.287249244985,1.10395060733
 01/07  13:00:00,105.994976771,3.89350977099,3.94986657758,37.7917631704,26.8041601173,33.5472370403,1.10370210849,0.0,1.10370210849
 01/07  14:00:00,101.918417963,3.97004638135,4.88084946623,35.2764760721,26.8041601173,30.9784458315,1.10366128706,0.0,1.10366128706
 01/07  15:00:00,80.4913621267,3.82539362134,4.66183742744,42.6227396578,8.04124803518,21.3317032909,1.10357311105,0.0,1.10357311105
 01/07  16:00:00,73.8343662072,3.69572788418,3.97887480612,38.0627677011,8.04124803518,20.0473076865,1.10343664236,0.0,1.10343664236
 01/07  17:00:00,71.7441676811,3.63328395157,2.79855672211,36.8942322905,8.04124803518,20.3684065876,1.10349845036,0.0,1.10349845036
 01/07  18:00:00,91.759442974,3.63328395157,1.12275550723,53.9687912657,2.68041601173,18.0090894769,1.17251121657,0.0693975951653,1.1031136214
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312696307,0.0,1.10312696307
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316708937,0.0,1.10316708937
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302043339,0.0,1.10302043339
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297423975,0.0,1.10297423975
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,40.8884035779,1.06719780545,0.272979366774,5.97287422947,2.68041601173,16.0824960704,0.137362098672,0.117362098672,0.02
 01/08  04:00:00,40.6006836835,0.853758244359,0.15782134629,6.01375191667,2.68041601173,16.0824960704,1.19141445939,0.0883820828375,1.10303237655
 01/08  05:00:00,44.3020916819,1.06719780545,0.0256712039885,9.63387049625,2.68041601173,16.0824960704,0.642792125257,0.622792125257,0.02
 01/08  06:00:00,43.0616508368,0.853758244359,0.0,8.63254041629,2.68041601173,16.0824960704,1.9878675612,0.884735408519,1.10313215269
 01/08  07:00:00,47.2166982648,1.06719780545,0.0,12.5741482832,2.68041601173,16.0824960704,2.32765755168,2.30765755168,0.02
 01/08  08:00:00,42.9231783346,1.23311550291,1.1870003024,11.8623770197,2.68041601173,16.0824960704,3.46055373408,2.35757820743,1.10297552666
 01/08  09:00:00,30.4742814869,1.25687643472,0.571097667522,9.87495520845,2.68041601173,16.0824960704,3.27666053331,3.25666053331,0.02
 01/08  10:00:00,24.0005957027,0.853758244359,0.0,4.37548528215,2.68041601173,16.0824960704,2.50977156742,1.40673993352,1.1030316339
 01/08  11:00:00,23.8292096823,1.06719780545,0.0230651696117,3.967594531,2.68041601173,16.0824960704,0.644641182231,0.624641182231,0.02
 01/08  12:00:00,19.6564583298,0.21343956109,0.0406351697616,0.631031422727,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307009115,0.0,1.10307009115
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320282066,0.0,1.10320282066
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297509008,0.0,1.10297509008
 01/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297521291,0.0,1.10297521291
 01/08  20:00:00,37.7317782229,0.640318683269,0.571211457454,2.94489590601,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,39.6057341465,0.853758244359,0.672539673785,4.50408405214,2.68041601173,16.0824960704,1.10297676404,0.0,1.10297676404
 01/08  22:00:00,41.4755511849,1.06719780545,0.79379242325,6.03920878005,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  23:00:00,40.3679091889,0.853758244359,0.506815795325,5.43198297307,2.68041601173,16.0824960704,1.10297839626,0.0,1.10297839626
 01/08  24:00:00,42.5799328958,1.06719780545,0.595971149261,7.34141176486,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/09  01:00:00,46.8113711615,0.853758244359,0.300684661394,6.72074405613,2.68041601173,21.4433280938,1.10308385162,0.0,1.10308385162
 01/09  02:00:00,49.5212789704,1.06719780545,0.292941893491,9.22495507179,2.68041601173,21.4433280938,0.0370043538547,0.0170043538547,0.02
 01/09  03:00:00,48.8311751716,0.853758244359,0.0649265950874,8.97630613253,2.68041601173,21.4433280938,1.43505123941,0.331962730815,1.1030885086
 01/09  04:00:00,51.0311699279,1.06719780545,0.0,11.0277879228,2.68041601173,21.4433280938,0.299561079249,0.279561079249,0.02
 01/09  05:00:00,49.0481473098,0.853758244359,0.0,9.25820486581,2.68041601173,21.4433280938,1.69783063574,0.594752510607,1.10307812513
 01/09  06:00:00,53.4731468503,1.06719780545,0.0,10.7893488335,5.36083202345,21.4433280938,0.315747847053,0.295747847053,0.02
 01/09  07:00:00,233.340963278,3.63328395157,9.34931920185,178.741759914,5.36083202345,21.4433280938,1.10316087048,0.0,1.10316087048
 01/09  08:00:00,197.49382543,3.63328395157,0.0,135.218482349,16.0824960704,32.6817896323,23.1458797739,22.0421189193,1.10376085462
 01/09  09:00:00,212.027335146,3.63328395157,0.0,89.7348105026,48.2474882111,70.4033123869,21.9054519902,19.7162902051,2.18916178516
 01/09  10:00:00,191.478938925,3.63328395157,0.0,77.53498571,48.2474882111,62.0547409583,19.9895507329,17.8002924589,2.18925827398
 01/09  11:00:00,181.059136217,3.63328395157,0.0,69.0417764086,48.2474882111,60.1281475517,16.2709105659,14.0816367259,2.18927384
 01/09  12:00:00,176.195867951,3.63328395157,0.0,62.2519147362,48.2474882111,62.0547409583,14.4494090896,11.1742093708,3.27519971876
 01/09  13:00:00,178.668624607,3.63328395157,0.0,65.2690198992,48.2474882111,61.5103924513,10.83648074,7.56028246082,3.27619827919
 01/09  14:00:00,164.89572683,3.63328395157,0.0,49.3462791098,48.2474882111,63.6602354638,4.24181789558,2.05086915966,2.19094873592
 01/09  15:00:00,150.778628597,3.63328395157,0.137462098991,38.6238066899,48.2474882111,60.1281475517,2.18941327343,0.0,2.18941327343
 01/09  16:00:00,151.387684275,3.63328395157,1.75035821201,37.6199662543,48.2474882111,60.1281475517,2.18896854614,0.0,2.18896854614
 01/09  17:00:00,154.53167883,3.63328395157,2.23836662059,37.3860622912,48.2474882111,63.0180376616,3.27474350177,0.0,3.27474350177
 01/09  18:00:00,160.304741147,3.63328395157,1.0617510343,45.4113205142,37.5258241642,62.7947880557,1.10399240225,0.0,1.10399240225
 01/09  19:00:00,138.720211993,3.63328395157,0.034413318761,57.4177355578,26.8041601173,36.0181789539,3.95280989153,1.76505350809,2.18775638344
 01/09  20:00:00,138.243244209,3.63328395157,0.0,59.5439723012,26.8041601173,33.4493877451,5.31147844194,4.20796210423,1.10351633772
 01/09  21:00:00,134.040983087,3.63328395157,0.0,71.4242072497,16.0824960704,28.0885557216,9.1280151706,8.02436359873,1.10365157186
 01/09  22:00:00,135.292481896,3.63328395157,0.0,73.9601016628,16.0824960704,26.8041601173,7.79089085089,7.77089085089,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030719546,0.0,1.1030719546
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302336279,0.0,1.10302336279
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302597414,0.0,1.10302597414
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302205096,0.0,1.10302205096
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  07:00:00,171.629746012,3.63328395157,12.2901459814,114.089715867,5.36083202345,21.4433280938,1.10313269682,0.0,1.10313269682
 01/10  08:00:00,151.524103794,3.63328395157,3.64725361119,85.6015071009,16.0824960704,32.6817896323,1.10370834979,0.0,1.10370834979
 01/10  09:00:00,173.574282615,3.63328395157,5.97731166008,45.3044463111,48.2474882111,70.4033123869,2.18894496769,0.0,2.18894496769
 01/10  10:00:00,146.204728798,3.63328395157,7.35696135616,24.9038142271,48.2474882111,62.0547409583,2.18933561639,0.0,2.18933561639
 01/10  11:00:00,141.8905032,3.63328395157,8.85999442107,21.0131489702,48.2474882111,60.1281475517,2.18950674763,0.0,2.18950674763
 01/10  12:00:00,146.402247849,3.63328395157,9.51933032272,22.9389643109,48.2474882111,62.0547409583,3.27503442003,0.0,3.27503442003
 01/10  13:00:00,151.187510576,3.63328395157,9.65276406497,28.1351418028,48.2474882111,61.5103924513,3.2768009259,0.0,3.2768009259
 01/10  14:00:00,140.979537138,3.64888033445,9.71724032298,15.697252712,48.2474882111,63.6602354638,3.27656148083,0.0,3.27656148083
 01/10  15:00:00,132.670643672,3.82156902119,10.4063223004,10.0586764938,48.2474882111,60.1281475517,2.18886867767,0.0,2.18886867767
 01/10  16:00:00,128.815232405,3.79037201981,9.74687765317,6.89390687483,48.2474882111,60.1281475517,1.10431169761,0.0,1.10431169761
 01/10  17:00:00,130.688863693,3.68980482465,8.34285854864,7.3822343526,48.2474882111,63.0180376616,3.27478938032,0.0,3.27478938032
 01/10  18:00:00,135.718088179,3.73907892626,6.80130567305,14.9793179319,37.5258241642,62.7947880557,1.1041472923,0.0,1.1041472923
 01/10  19:00:00,113.716652204,3.63328395157,4.48062718849,27.9679618984,26.8041601173,36.0181789539,2.18784880896,0.0,2.18784880896
 01/10  20:00:00,116.127329192,3.63328395157,3.29117992227,34.1368773612,26.8041601173,33.4493877451,1.10351401836,0.0,1.10351401836
 01/10  21:00:00,109.699416401,3.63328395157,2.54046665477,44.5421739087,16.0824960704,28.0885557216,1.10363888291,0.0,1.10363888291
 01/10  22:00:00,113.262690347,3.63328395157,1.79511741234,50.1351927011,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320924208,0.0,1.10320924208
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302366366,0.0,1.10302366366
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302639771,0.0,1.10302639771
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302278364,0.0,1.10302278364
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,158.504927347,3.63328395157,12.71980784,100.535235344,5.36083202345,21.4433280938,1.10320922636,0.0,1.10320922636
 01/11  08:00:00,139.370695113,3.63328395157,0.132667762456,76.9626842688,16.0824960704,32.6817896323,4.91684960831,3.813167862,1.10368174631
 01/11  09:00:00,154.675980357,3.6338701517,1.41653501263,30.9663345007,48.2474882111,70.4033123869,2.55411288763,0.365058907835,2.1890539798
 01/11  10:00:00,135.429997809,3.63328395157,3.73023480088,17.7558097935,48.2474882111,62.0547409583,2.18947386412,0.0,2.18947386412
 01/11  11:00:00,133.194917069,3.7221771405,6.30763121551,14.7810328563,48.2474882111,60.1281475517,2.18916925456,0.0,2.18916925456
 01/11  12:00:00,137.1342839,4.01247490252,9.25656902377,13.5545707101,48.2474882111,62.0547409583,3.27512694541,0.0,3.27512694541
 01/11  13:00:00,141.22927012,4.1842319803,11.3291981398,15.9495192437,48.2474882111,61.5103924513,3.2770427808,0.0,3.2770427808
 01/11  14:00:00,140.613009173,4.42372433619,13.0563694861,11.2167515817,48.2474882111,63.6602354638,3.2766129577,0.0,3.2766129577
 01/11  15:00:00,132.634957494,4.30337394168,12.8493444229,7.098163273,48.2474882111,60.1281475517,2.18900023563,0.0,2.18900023563
 01/11  16:00:00,128.508319318,4.02600342211,11.2270435341,4.8711965046,48.2474882111,60.1281475517,2.18888740616,0.0,2.18888740616
 01/11  17:00:00,130.004627885,3.8410868947,9.48794803059,5.40162699274,48.2474882111,63.0180376616,2.18995990619,0.0,2.18995990619
 01/11  18:00:00,133.749341581,3.79233046731,7.51993725711,12.2386882097,37.5258241642,62.7947880557,2.18825453852,0.0,2.18825453852
 01/11  19:00:00,108.284184127,3.63328395157,4.88007063012,22.1360503801,26.8041601173,36.0181789539,1.1037422042,0.0,1.1037422042
 01/11  20:00:00,108.977700928,3.63328395157,3.62072424759,26.6577047724,26.8041601173,33.4493877451,1.10353833222,0.0,1.10353833222
 01/11  21:00:00,101.859835867,3.63328395157,1.75155349772,37.4915065316,16.0824960704,28.0885557216,1.10365427306,0.0,1.10365427306
 01/11  22:00:00,104.915969502,3.63328395157,0.725623918038,42.8579653503,16.0824960704,26.8041601173,1.10317955872,0.0,1.10317955872
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302634408,0.0,1.10302634408
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302407776,0.0,1.10302407776
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302679667,0.0,1.10302679667
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317260155,0.0,1.10317260155
 01/12  07:00:00,163.404860367,3.63328395157,12.3998015276,105.755174677,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  08:00:00,144.987227136,3.63328395157,0.0,82.7118840544,16.0824960704,32.6817896323,40.7075730728,39.6039198751,1.10365319771
 01/12  09:00:00,159.201642294,3.64043803304,0.0,36.901963569,48.2474882111,70.4033123869,30.4251992458,28.2364873073,2.18871193845
 01/12  10:00:00,134.918735415,3.63328395157,0.814417897542,20.1603643028,48.2474882111,62.0547409583,7.40496070479,5.21542893204,2.18953177275
 01/12  11:00:00,132.610035402,3.75531245702,5.03239599084,15.4382510973,48.2474882111,60.1281475517,3.27412156729,0.0,3.27412156729
 01/12  12:00:00,138.080764282,4.16960468874,11.2811805449,12.3193097846,48.2474882111,62.0547409583,2.19020785352,0.0,2.19020785352
 01/12  13:00:00,143.12291025,4.50806127842,16.8172240447,12.0313041702,48.2474882111,61.5103924513,3.27611347146,0.0,3.27611347146
 01/12  14:00:00,144.322302354,4.74301421488,20.1414856423,7.52163872809,48.2474882111,63.6602354638,3.27600838289,0.0,3.27600838289
 01/12  15:00:00,136.875865935,4.61475946766,20.726474732,3.15055587839,48.2474882111,60.1281475517,2.18910859942,0.0,2.18910859942
 01/12  16:00:00,134.616076972,4.36244460567,20.0419290045,1.82762750448,48.2474882111,60.1281475517,2.18876190953,0.0,2.18876190953
 01/12  17:00:00,134.737790408,4.08342574708,17.0233546115,2.35704408228,48.2474882111,63.0180376616,2.18998302196,0.0,2.18998302196
 01/12  18:00:00,132.360645933,3.8274579241,12.51774603,5.8170563311,37.5258241642,62.7947880557,2.18847999512,0.0,2.18847999512
 01/12  19:00:00,104.702191623,3.63328395157,8.08186176162,15.3522667443,26.8041601173,36.0181789539,1.10376818189,0.0,1.10376818189
 01/12  20:00:00,104.389607822,3.63328395157,5.70376532088,19.9865705931,26.8041601173,33.4493877451,1.10350544269,0.0,1.10350544269
 01/12  21:00:00,94.4794438887,3.63328395157,3.82671343832,28.0359546127,16.0824960704,28.0885557216,1.10356802618,0.0,1.10356802618
 01/12  22:00:00,97.3136329097,3.63328395157,2.38281187581,33.5984408006,16.0824960704,26.8041601173,1.10318473199,0.0,1.10318473199
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301863447,0.0,1.10301863447
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302509465,0.0,1.10302509465
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302714609,0.0,1.10302714609
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318377554,0.0,1.10318377554
 01/13  07:00:00,123.220417686,3.63328395157,14.7523949428,63.2181385803,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  08:00:00,118.806416337,3.63328395157,6.75277792845,49.7782953273,16.0824960704,32.6817896323,2.18718521859,0.0,2.18718521859
 01/13  09:00:00,146.92585237,3.66787963132,9.12017608145,15.4785559647,48.2474882111,70.4033123869,2.18906270701,0.0,2.18906270701
 01/13  10:00:00,134.101438822,3.66188556316,11.227687091,8.90119690413,48.2474882111,62.0547409583,2.18933072869,0.0,2.18933072869
 01/13  11:00:00,133.207412073,3.94766100528,13.8708886084,7.00478660259,48.2474882111,60.1281475517,2.18952876181,0.0,2.18952876181
 01/13  12:00:00,134.227959261,4.10719128823,13.8190157331,5.99108297587,48.2474882111,62.0547409583,2.19026361658,0.0,2.19026361658
 01/13  13:00:00,132.997993163,3.78571584187,11.1889877224,8.2569688418,48.2474882111,61.5103924513,3.27679723932,0.0,3.27679723932
 01/13  14:00:00,135.021701271,4.28852005957,12.6553611025,6.16165634036,48.2474882111,63.6602354638,3.27670311854,0.0,3.27670311854
 01/13  15:00:00,128.415196731,4.291726808,11.8641457773,3.87524828891,48.2474882111,60.1281475517,2.18940038675,0.0,2.18940038675
 01/13  16:00:00,124.201505351,3.9226593666,8.23816497534,3.65660515201,48.2474882111,60.1281475517,2.18871375705,0.0,2.18871375705
 01/13  17:00:00,128.632635061,3.72838471214,4.40660680974,9.22367757241,48.2474882111,63.0180376616,3.27439998151,0.0,3.27439998151
 01/13  18:00:00,133.669017724,3.79642388992,1.63366448498,18.0405437017,37.5258241642,62.7947880557,1.23381763451,0.129739546173,1.10407808833
 01/13  19:00:00,109.645129628,3.63328395157,0.0,28.3770665114,26.8041601173,36.0181789539,11.2358121655,10.1319498495,1.10386231603
 01/13  20:00:00,113.707743407,3.63328395157,0.0,35.0084714993,26.8041601173,33.4493877451,19.8295580329,18.725864899,1.10369313388
 01/13  21:00:00,105.461596056,3.63328395157,0.0,42.8448202188,16.0824960704,28.0885557216,25.1967168444,23.0095417667,2.1871750777
 01/13  22:00:00,110.084150467,3.63328395157,0.0,48.7517702336,16.0824960704,26.8041601173,27.2465195189,27.2265195189,0.02
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302727651,0.0,1.10302727651
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301916725,0.0,1.10301916725
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302553153,0.0,1.10302553153
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,41.2714968757,1.06719780545,0.133216611579,6.49573028249,2.68041601173,16.0824960704,1.46070974631,0.357680259119,1.10302948719
 01/14  06:00:00,41.2018782153,0.853758244359,0.0594170013386,6.71335079336,2.68041601173,16.0824960704,0.241740796241,0.221740796241,0.02
 01/14  07:00:00,192.630494074,3.63328395157,11.3975736459,135.983036266,5.36083202345,21.4433280938,1.27373479708,0.170600583085,1.10313421399
 01/14  08:00:00,155.91010011,3.63328395157,0.0,110.457300196,5.36083202345,26.5809105114,70.7308193704,69.6275156989,1.10330367153
 01/14  09:00:00,138.11690746,3.63328395157,0.0,76.3714785644,26.8041601173,31.2995447326,63.86245894,63.5534665672,0.308992372799
 01/14  10:00:00,122.373943086,3.63328395157,0.0,58.3808218828,26.8041601173,33.5472370403,58.0335785553,56.1353338167,1.89824473862
 01/14  11:00:00,115.850862839,3.63328395157,0.0,52.821038339,26.8041601173,32.583940337,51.5075792541,50.4039095676,1.10366968649
 01/14  12:00:00,114.344868308,3.63328395157,0.0,49.0673515008,26.8041601173,34.8316326447,45.5793749209,44.4754773443,1.10389757665
 01/14  13:00:00,109.246188081,3.63328395157,0.0,45.2530668773,26.8041601173,33.5472370403,38.2259258593,36.0384566327,2.18746922661
 01/14  14:00:00,104.179237556,3.63357744483,0.0,42.7546140682,26.8041601173,30.9784458315,32.1604522801,31.0567950523,1.10365722776
 01/14  15:00:00,84.7025269566,3.63328395157,0.0,51.6878515848,8.04124803518,21.3317032909,30.1519087381,29.0484105226,1.10349821548
 01/14  16:00:00,80.3619962275,3.63328395157,0.0,48.6317164601,8.04124803518,20.0473076865,28.0532398314,26.9498030999,1.10343673155
 01/14  17:00:00,80.3275632861,3.63328395157,0.0,48.2761846177,8.04124803518,20.3684065876,30.733006366,29.6294890782,1.10351728775
 01/14  18:00:00,103.879382158,3.63328395157,0.0,69.6788192902,2.68041601173,18.0090894769,37.9932151272,37.9732151272,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031705659,0.0,1.1031705659
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103134557,0.0,1.103134557
 01/14  22:00:00,36.2752041348,0.42687912218,0.0848564160977,2.18811642029,2.68041601173,16.0824960704,1.2186913635,0.115470382587,1.10322098091
 01/14  23:00:00,39.7261716167,0.853758244359,0.164088394888,5.13297280124,2.68041601173,16.0824960704,0.113199801491,0.0931998014907,0.02
 01/14  24:00:00,43.1846699268,1.06719780545,0.038127069761,8.50399287545,2.68041601173,16.0824960704,1.58983567428,0.486809380863,1.10302629342
 01/15  01:00:00,42.4614716984,0.853758244359,0.0,8.03236127781,2.68041601173,16.0824960704,0.786360635952,0.766360635952,0.02
 01/15  02:00:00,46.4654205909,1.06719780545,0.0,11.8228706093,2.68041601173,16.0824960704,2.0743868861,2.0543868861,0.02
 01/15  03:00:00,44.141608065,0.853758244359,0.0,9.71249764444,2.68041601173,16.0824960704,2.93300668426,1.82997029818,1.10303638608
 01/15  04:00:00,47.5545069208,1.06719780545,0.0,12.9119569392,2.68041601173,16.0824960704,2.8076368321,2.7876368321,0.02
 01/15  05:00:00,44.579027115,0.853758244359,0.0,10.1499166945,2.68041601173,16.0824960704,3.26331728656,2.16033834954,1.10297893701
 01/15  06:00:00,59.2225702901,2.24352109797,3.45848937736,19.9452076386,2.68041601173,16.0824960704,3.34096731387,3.32096731387,0.02
 01/15  07:00:00,61.8701389254,2.42218930105,4.42094935426,21.4516480939,2.68041601173,16.0824960704,3.95639602087,2.85341713312,1.10297888775
 01/15  08:00:00,65.5358911103,3.02773662631,5.32405438739,28.5434145871,2.68041601173,16.0824960704,4.41326097857,4.39326097857,0.02
 01/15  09:00:00,36.7472142792,2.03008153688,3.15409389133,12.7916866748,2.68041601173,16.0824960704,4.31048811538,3.20745093493,1.10303718046
 01/15  10:00:00,26.3317233919,1.06719780545,0.0,6.49317341029,2.68041601173,16.0824960704,3.15860654103,3.13860654103,0.02
 01/15  11:00:00,23.6133831648,0.853758244359,0.0,3.98827274422,2.68041601173,16.0824960704,0.756232836209,0.736232836209,0.02
 01/15  12:00:00,24.3485162621,1.06719780545,0.255040378224,4.25492590227,2.68041601173,16.0824960704,1.26441127867,0.161336843746,1.10307443493
 01/15  13:00:00,19.7510649216,0.21343956109,0.0963786995777,0.669894484689,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315495356,0.0,1.10315495356
 01/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308094307,0.0,1.10308094307
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297734274,0.0,1.10297734274
 01/15  18:00:00,31.9585702003,0.640318683269,0.68298673801,1.9945792695,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,40.0439809996,1.06719780545,1.01407983111,4.38735118682,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  20:00:00,39.03210736,0.853758244359,0.731610280775,3.87138665867,2.68041601173,16.0824960704,1.10302806403,0.0,1.10302806403
 01/15  21:00:00,40.8607448823,1.06719780545,0.797450853939,5.42074404676,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  22:00:00,39.9513887396,0.853758244359,0.58384986883,4.93842845024,2.68041601173,16.0824960704,1.10316964323,0.0,1.10316964323
 01/15  23:00:00,42.4831469324,1.06719780545,0.566046600614,7.27455035015,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  24:00:00,41.2307297147,0.853758244359,0.409253821882,6.39236547227,2.68041601173,16.0824960704,1.10297829841,0.0,1.10297829841
 01/16  01:00:00,43.9817232791,1.06719780545,0.374379524144,8.96479377331,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  02:00:00,41.8452274084,0.853758244359,0.301038262209,7.11507872564,2.68041601173,16.0824960704,1.10302718631,0.0,1.10302718631
 01/16  03:00:00,43.8359796918,1.06719780545,0.341939415271,8.85149029489,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  04:00:00,41.413583007,0.853758244359,0.339036580947,6.64543600551,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  05:00:00,43.874392668,1.06719780545,0.389432279065,8.84241040731,2.68041601173,16.0824960704,1.10297805901,0.0,1.10297805901
 01/16  06:00:00,41.9947713353,0.853758244359,0.34772500786,7.21793590689,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  07:00:00,44.5021131593,1.06719780545,0.409512877023,9.45005030066,2.68041601173,16.0824960704,1.10298980143,0.0,1.10298980143
 01/16  08:00:00,37.0834210194,0.853758244359,0.374940614381,7.21403665117,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  09:00:00,25.1666092338,1.06719780545,0.52528173124,4.80277752096,2.68041601173,16.0824960704,1.103022385,0.0,1.103022385
 01/16  10:00:00,22.7764842927,0.853758244359,0.603251891346,2.54812198076,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  11:00:00,21.6469927767,0.640318683269,0.540365461237,1.694956456,2.68041601173,16.0824960704,1.10303280647,0.0,1.10303280647
 01/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307344239,0.0,1.10307344239
 01/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311996219,0.0,1.10311996219
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301537469,0.0,1.10301537469
 01/16  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297554518,0.0,1.10297554518
 01/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,37.0715139104,0.640318683269,0.783151987648,2.07269106332,2.68041601173,16.0824960704,1.10304703418,0.0,1.10304703418
 01/16  23:00:00,38.8096317291,0.853758244359,0.856140893839,3.52438041469,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,41.1379683373,1.06719780545,0.874813464542,5.62060489113,2.68041601173,16.0824960704,1.10297737862,0.0,1.10297737862
 01/17  01:00:00,46.0873052072,0.853758244359,0.450335808303,5.84702695489,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  02:00:00,48.9341151986,1.06719780545,0.42799568135,8.5027375122,2.68041601173,21.4433280938,1.10283026309,0.0,1.10283026309
 01/17  03:00:00,48.2849491586,0.853758244359,0.142874223192,8.3521324914,2.68041601173,21.4433280938,0.115364870351,0.0953648703511,0.02
 01/17  04:00:00,51.0499402242,1.06719780545,0.0792174662972,10.9673407528,2.68041601173,21.4433280938,1.29031239533,0.187225768079,1.10308662725
 01/17  05:00:00,56.5558510053,1.70396061093,1.91207443547,14.0036317592,2.68041601173,21.4433280938,0.808876114978,0.788876114978,0.02
 01/17  06:00:00,62.6768255208,1.87691434504,1.7907982453,17.3925127191,5.36083202345,21.4433280938,2.35617554302,1.25292603402,1.103249509
 01/17  07:00:00,247.773680076,3.63328395157,8.87808205106,193.645713862,5.36083202345,21.4433280938,0.0661495435364,0.0461495435364,0.02
 01/17  08:00:00,210.987689216,3.63328395157,0.0,148.712346135,16.0824960704,32.6817896323,57.6616736256,55.4746065961,2.18706702952
