Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  09:00:00,205.750256971,3.63328395157,0.0,83.4577323273,48.2474882111,70.4033123869,48.9784359993,47.8740713424,1.10436465689
 01/17  10:00:00,169.202995762,3.63328395157,0.0,55.2590425474,48.2474882111,62.0547409583,39.4647849199,36.1907282615,3.27405665845
 01/17  11:00:00,159.299276481,3.63576617087,0.0,47.2794344536,48.2474882111,60.1281475517,24.4803809325,22.2908292335,2.18955169895
 01/17  12:00:00,156.622544653,3.72117760053,0.0,42.5906977888,48.2474882111,62.0547409583,11.9999751684,9.80966726351,2.19030790489
 01/17  13:00:00,157.56516132,3.86363697008,0.444071898749,43.4911316949,48.2474882111,61.5103924513,5.590222606,2.31332213702,3.27690046898
 01/17  14:00:00,148.352393348,3.98549950157,1.80670168615,30.6440283911,48.2474882111,63.6602354638,3.27684676615,0.0,3.27684676615
 01/17  15:00:00,137.623173064,3.74118809925,0.564377686842,24.9335314211,48.2474882111,60.1281475517,2.95085616053,0.761351602501,2.18950455803
 01/17  16:00:00,133.321595763,3.63917510027,0.0245825734957,21.2737622326,48.2474882111,60.1281475517,5.51081663922,3.32198708393,2.18882955529
 01/17  17:00:00,134.658146921,3.63328395157,0.0,19.750897003,48.2474882111,63.0180376616,8.57653312674,5.30192222924,3.2746108975
 01/17  18:00:00,144.180478713,3.64132708365,0.0,30.3407659818,37.5258241642,62.7947880557,9.77160885056,8.6674579771,1.10415087347
 01/17  19:00:00,128.448086053,3.63328395157,0.0,47.180022936,26.8041601173,36.0181789539,15.5565356928,13.3688264066,2.1877092862
 01/17  20:00:00,131.168099906,3.63328395157,0.0,52.4688279978,26.8041601173,33.4493877451,17.154692648,16.0511884436,1.10350420439
 01/17  21:00:00,128.150700184,3.63328395157,0.0,65.5339243464,16.0824960704,28.0885557216,21.6822640088,20.5786178214,1.10364618735
 01/17  22:00:00,131.373408795,3.63328395157,0.0,70.0410285619,16.0824960704,26.8041601173,23.6012830375,23.5812830375,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307009846,0.0,1.10307009846
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302467773,0.0,1.10302467773
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302881114,0.0,1.10302881114
 01/18  04:00:00,46.2454396808,1.06719780545,0.178739953543,6.06331772216,2.68041601173,21.4433280938,0.268359814403,0.248359814403,0.02
 01/18  05:00:00,45.6003822989,0.853758244359,0.137397367002,5.67304248788,2.68041601173,21.4433280938,1.21260405188,0.109577323384,1.10302672849
 01/18  06:00:00,51.028136633,1.06719780545,0.0942196346222,8.2501189816,5.36083202345,21.4433280938,0.33531632752,0.31531632752,0.02
 01/18  07:00:00,202.300381837,3.63328395157,10.7233950726,146.327102601,5.36083202345,21.4433280938,1.10315986481,0.0,1.10315986481
 01/18  08:00:00,173.913579737,3.63328395157,0.0,111.638236656,16.0824960704,32.6817896323,45.999995635,44.8962641003,1.10373153467
 01/18  09:00:00,195.804597649,3.63328395157,0.0,73.5120730052,48.2474882111,70.4033123869,41.5601359393,39.3710970776,2.18903886179
 01/18  10:00:00,177.267810284,3.63328395157,0.0,63.3238570686,48.2474882111,62.0547409583,37.4454997577,35.2562047965,2.18929496117
 01/18  11:00:00,169.791603042,3.63328395157,0.0,57.7742432339,48.2474882111,60.1281475517,35.3509715583,33.161603893,2.18936766533
 01/18  12:00:00,166.73869249,3.63328395157,0.0,52.7947392746,48.2474882111,62.0547409583,33.029520398,29.7541619025,3.27535849551
 01/18  13:00:00,169.458236425,3.63328395157,0.0,56.0586317172,48.2474882111,61.5103924513,27.6935870424,24.4165953356,3.27699170675
 01/18  14:00:00,162.646782961,3.63328395157,0.0,47.0973352407,48.2474882111,63.6602354638,25.0920367309,21.8154093953,3.2766273356
 01/18  15:00:00,156.544366583,3.63328395157,0.0,44.5270067744,48.2474882111,60.1281475517,20.7085225659,18.5194954408,2.1890271251
 01/18  16:00:00,154.638417492,3.63328395157,0.0,42.6210576836,48.2474882111,60.1281475517,15.5808409814,13.3918998267,2.18894115467
 01/18  17:00:00,156.67962828,3.63328395157,0.0,41.7723783617,48.2474882111,63.0180376616,13.163299908,10.973246247,2.19005366098
 01/18  18:00:00,161.386405792,3.63343840422,0.0,47.5545817406,37.5258241642,62.7947880557,13.5664435999,11.3781435477,2.18830005223
 01/18  19:00:00,138.849641588,3.63328395157,0.0,57.5815784711,26.8041601173,36.0181789539,13.9062624175,12.8024668123,1.1037956052
 01/18  20:00:00,138.0119454,3.63328395157,0.0,59.3126734916,26.8041601173,33.4493877451,14.5481513927,13.4446658843,1.10348550836
 01/18  21:00:00,132.713940641,3.63328395157,0.0,70.0971648037,16.0824960704,28.0885557216,15.653738176,14.5501499302,1.10358824579
 01/18  22:00:00,134.929971015,3.63328395157,0.0,73.597590782,16.0824960704,26.8041601173,18.8456611177,17.7424856374,1.10317548037
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302072628,0.0,1.10302072628
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302762316,0.0,1.10302762316
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,45.2214617331,0.853758244359,0.205189065591,5.22633022354,2.68041601173,21.4433280938,1.23049619069,0.127473913367,1.10302227732
 01/19  05:00:00,47.7869629539,1.06719780545,0.281658856515,7.50192209228,2.68041601173,21.4433280938,0.0719682216412,0.0519682216412,0.02
 01/19  06:00:00,49.4471341856,0.853758244359,0.132605120237,6.84417060966,5.36083202345,21.4433280938,1.28305830126,0.179882683262,1.103175618
 01/19  07:00:00,203.354403225,3.63328395157,10.8846839629,147.2198351,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  08:00:00,174.998316588,3.63328395157,0.0,112.722973506,16.0824960704,32.6817896323,47.7316550646,46.6280800878,1.10357497685
 01/19  09:00:00,183.768660875,3.63328395157,0.0,61.4761362312,48.2474882111,70.4033123869,44.4138636559,42.2253555595,2.18850809632
 01/19  10:00:00,159.9512555,3.63328395157,0.0,46.0073022847,48.2474882111,62.0547409583,38.6537912839,35.3798459091,3.27394537478
 01/19  11:00:00,155.598909005,3.63328395157,0.0,43.5815491963,48.2474882111,60.1281475517,31.4551127022,29.2657229616,2.18938974058
 01/19  12:00:00,154.065180883,3.63328395157,0.0,40.1212276679,48.2474882111,62.0547409583,28.6281280836,26.4379685334,2.19015955015
 01/19  13:00:00,157.052864722,3.63328395157,0.0,43.6532600144,48.2474882111,61.5103924513,26.2114698787,22.9347736552,3.27669622351
 01/19  14:00:00,147.554775885,3.63328395157,0.0,32.0053281643,48.2474882111,63.6602354638,20.7564633644,17.4798045839,3.27665878043
 01/19  15:00:00,140.021924143,3.63328395157,0.0,28.0045643343,48.2474882111,60.1281475517,16.8863367008,14.6969481715,2.18938852928
 01/19  16:00:00,142.758009578,3.63328395157,0.0,30.7406497697,48.2474882111,60.1281475517,16.262713713,14.0739947221,2.1887189909
 01/19  17:00:00,147.821918218,3.63328395157,0.0,32.9146683,48.2474882111,63.0180376616,14.2177080756,10.9432504169,3.27445765874
 01/19  18:00:00,151.520490874,3.65781350522,0.0,40.1316250551,37.5258241642,62.7947880557,15.5039455257,14.399841955,1.10410357071
 01/19  19:00:00,132.580544224,3.63328395157,0.0,51.3124811073,26.8041601173,36.0181789539,21.7857262416,20.6818339186,1.10389232301
 01/19  20:00:00,133.114381255,3.63328395157,0.0,54.4151093472,26.8041601173,33.4493877451,23.869419818,21.6822268923,2.18719292571
 01/19  21:00:00,127.788273845,3.63328395157,0.0,65.1714980078,16.0824960704,28.0885557216,24.2386306707,23.1350190947,1.10361157608
 01/19  22:00:00,130.532497603,3.63328395157,0.0,69.2001173695,16.0824960704,26.8041601173,23.9585319972,23.9385319972,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306519315,0.0,1.10306519315
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302878916,0.0,1.10302878916
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302389997,0.0,1.10302389997
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302910243,0.0,1.10302910243
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  07:00:00,186.372292879,3.63328395157,11.307885285,129.814523432,5.36083202345,21.4433280938,1.18512232958,0.0819621163736,1.10316021321
 01/20  08:00:00,162.4079874,3.63328395157,0.0,100.132644318,16.0824960704,32.6817896323,28.0616730187,26.9579723561,1.1037006626
 01/20  09:00:00,187.953153106,3.63328395157,0.0,65.6606284624,48.2474882111,70.4033123869,26.7912039545,24.6022317414,2.18897221308
 01/20  10:00:00,172.775406074,3.63328395157,0.0,58.8314528589,48.2474882111,62.0547409583,27.879444753,25.6902072786,2.1892374744
 01/20  11:00:00,167.171678683,3.63328395157,0.0,55.1543188742,48.2474882111,60.1281475517,29.1701495003,26.9805215074,2.18962799291
 01/20  12:00:00,165.258547377,3.63328395157,0.0,51.3145941619,48.2474882111,62.0547409583,29.6681707508,26.3928694044,3.27530134639
 01/20  13:00:00,169.262775528,3.63328395157,0.0,55.8631708199,48.2474882111,61.5103924513,31.9474146024,28.6704612702,3.27695333222
 01/20  14:00:00,160.80343905,3.63328395157,0.0,45.2539913292,48.2474882111,63.6602354638,36.2120099695,32.935405527,3.27660444245
 01/20  15:00:00,153.918712766,3.63328395157,0.0,41.9013529579,48.2474882111,60.1281475517,36.662607937,34.4736560365,2.18895190055
 01/20  16:00:00,149.617443516,3.63328395157,0.0,37.6000837074,48.2474882111,60.1281475517,33.5136496494,31.324712897,2.18893675234
 01/20  17:00:00,157.837372664,3.63328395157,0.0,42.930122746,48.2474882111,63.0180376616,36.5534534069,34.3633949241,2.1900584829
 01/20  18:00:00,164.241212594,3.64951197657,0.0,52.8606483031,37.5258241642,62.7947880557,46.1735917893,43.9852842831,2.18830750621
 01/20  19:00:00,147.077316311,3.63328395157,0.0,65.8092531939,26.8041601173,36.0181789539,51.2801824995,50.1763819296,1.10380056997
 01/20  20:00:00,148.251234104,3.63328395157,0.0,69.5519621963,26.8041601173,33.4493877451,52.3580015946,51.2545110257,1.10349056895
 01/20  21:00:00,144.929667839,3.63328395157,0.0,82.3128920011,16.0824960704,28.0885557216,56.0013995792,54.8978045861,1.10359499314
 01/20  22:00:00,149.579316683,3.63328395157,0.0,88.24693645,16.0824960704,26.8041601173,61.5752000701,60.472020598,1.10317947209
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302322747,0.0,1.10302322747
 01/21  01:00:00,43.2465020012,1.06719780545,0.0660108161093,8.53794120345,2.68041601173,16.0824960704,0.538818924906,0.518818924906,0.02
 01/21  02:00:00,42.8081286205,0.853758244359,0.0,8.3790181999,2.68041601173,16.0824960704,1.86389451084,0.760863514202,1.10303099664
 01/21  03:00:00,47.4587168446,1.06719780545,0.0,12.8161668629,2.68041601173,16.0824960704,2.32373656288,2.30373656288,0.02
 01/21  04:00:00,55.6979819621,1.90862405594,3.3246167673,16.8893889626,2.68041601173,16.0824960704,3.47240797831,2.36932245386,1.10308552446
 01/21  05:00:00,69.8052773874,2.83805799704,5.27931577189,28.1125514423,2.68041601173,16.0824960704,4.24329614893,4.22329614893,0.02
 01/21  06:00:00,68.3709889597,2.61186793032,5.08611164984,27.0976572034,2.68041601173,16.0824960704,4.82859107687,3.72534568926,1.10324538762
 01/21  07:00:00,242.904004474,3.63328395157,9.21977483177,188.43434548,5.36083202345,21.4433280938,0.923496753996,0.903496753996,0.02
 01/21  08:00:00,196.448587824,3.63328395157,0.0,150.99578791,5.36083202345,26.5809105114,90.978131048,89.8748017942,1.10332925382
 01/21  09:00:00,188.358621325,3.63328395157,0.0,126.61319243,26.8041601173,31.2995447326,88.1916694798,87.0881366188,1.10353286099
 01/21  10:00:00,178.500915931,3.63328395157,0.0,114.507794728,26.8041601173,33.5472370403,84.4049133329,83.3012223774,1.10369095554
 01/21  11:00:00,169.262510588,3.63328395157,0.0,106.232686088,26.8041601173,32.583940337,80.1950970964,78.0076790417,2.18741805471
 01/21  12:00:00,163.14162607,3.63328395157,0.0,97.8641092621,26.8041601173,34.8316326447,73.8624845655,72.7585096505,1.10397491505
 01/21  13:00:00,157.169311861,3.63328395157,0.0,93.1761906581,26.8041601173,33.5472370403,71.3554534016,70.2517202703,1.10373313134
 01/21  14:00:00,152.692136093,3.63328395157,0.0,91.2678060989,26.8041601173,30.9784458315,68.132216918,67.0285139182,1.10370299977
 01/21  15:00:00,137.289416437,3.63328395157,0.0,104.274741066,8.04124803518,21.3317032909,67.2987743212,66.195139698,1.10363462321
 01/21  16:00:00,131.364339263,3.63328395157,0.0,99.6340594959,8.04124803518,20.0473076865,64.6802533395,63.576817626,1.10343571347
 01/21  17:00:00,138.882256819,3.63328395157,0.0,106.830878151,8.04124803518,20.3684065876,65.2340829227,64.1306200562,1.1034628665
 01/21  18:00:00,150.70248756,3.63328395157,0.0,118.969258026,2.68041601173,18.0090894769,70.4066049524,69.3034855027,1.10311944966
 01/21  19:00:00,34.4181209425,0.106719780545,0.0,0.736048985725,2.68041601173,16.0824960704,0.360381487525,0.340381487525,0.02
 01/21  20:00:00,44.4978847703,1.06719780545,0.0733902912079,9.78194449748,2.68041601173,16.0824960704,1.41952042065,0.316382543346,1.10313787731
 01/21  21:00:00,50.8308106656,1.46104564905,1.69788257842,14.0965302619,2.68041601173,16.0824960704,2.73824122675,1.63504047976,1.10320074699
 01/21  22:00:00,65.941284465,2.76208128166,4.77764549691,24.8262055102,2.68041601173,16.0824960704,2.79264922146,2.77264922146,0.02
 01/21  23:00:00,67.7331332659,2.62461843595,4.7523826724,26.7807799814,2.68041601173,16.0824960704,4.60724844978,3.50416540256,1.10308304722
 01/21  24:00:00,72.9967561703,2.82530749141,4.6394498122,31.9566466905,2.68041601173,16.0824960704,4.62750738725,4.60750738725,0.02
 01/22  01:00:00,72.5062238242,2.62461843595,4.48350383485,31.8227493772,2.68041601173,16.0824960704,5.86323004127,4.76019773626,1.103032305
 01/22  02:00:00,78.6897296974,2.82530749141,4.37692671384,37.9121433159,2.68041601173,16.0824960704,6.12761644889,6.10761644889,0.02
 01/22  03:00:00,77.689563033,2.62461843595,4.2251971273,37.2643952935,2.68041601173,16.0824960704,7.03604076037,5.93300056084,1.10304019953
 01/22  04:00:00,84.2202379174,2.82530749141,4.12693978573,43.692638464,2.68041601173,16.0824960704,7.36429766359,7.34429766359,0.02
 01/22  05:00:00,81.2314548487,2.62461843595,3.9970022488,41.0344819878,2.68041601173,16.0824960704,6.58395127449,6.56395127449,0.02
 01/22  06:00:00,87.9410993269,2.82530749141,3.91688672404,47.6235529352,2.68041601173,16.0824960704,8.95693249132,7.8537449723,1.10318751902
 01/22  07:00:00,84.0197134796,2.62461843595,3.79198721747,44.02775565,2.68041601173,16.0824960704,6.96193549063,6.94193549063,0.02
 01/22  08:00:00,83.5018333554,2.82530749141,3.72170189145,50.7814717964,2.68041601173,16.0824960704,9.32993521947,8.22690131577,1.10303390371
 01/22  09:00:00,69.3555488374,2.62461843595,3.61430387541,44.3452743499,2.68041601173,16.0824960704,7.08694072719,7.06694072719,0.02
 01/22  10:00:00,70.3362228034,2.82530749141,3.60584688602,45.1337162498,2.68041601173,16.0824960704,8.91056400049,7.80752609006,1.10303791044
 01/22  11:00:00,60.754758942,2.62461843595,3.56905459442,35.7897337354,2.68041601173,16.0824960704,6.16966546464,6.14966546464,0.02
 01/22  12:00:00,59.5601883782,2.82530749141,3.61843967381,34.3450890368,2.68041601173,16.0824960704,7.33611716015,6.23298537556,1.10313178459
 01/22  13:00:00,48.5458564701,2.05558254813,2.3115474486,25.4073742972,2.68041601173,16.0824960704,4.59324989315,4.57324989315,0.02
 01/22  14:00:00,47.4454410381,1.87691434504,1.49363307501,25.3035414419,2.68041601173,16.0824960704,5.366256847,4.26295428246,1.10330256454
 01/22  15:00:00,46.269580788,1.86590391885,1.85766730448,23.7746573885,2.68041601173,16.0824960704,3.18491837921,3.16491837921,0.02
 01/22  16:00:00,52.2962256638,2.3321430553,2.46620155345,28.7265288788,2.68041601173,16.0824960704,4.166330523,3.0632857167,1.1030448063
 01/22  17:00:00,53.1863239415,2.58668271009,3.36796328614,28.4603257691,2.68041601173,16.0824960704,2.63619661076,2.61619661076,0.02
 01/22  18:00:00,66.763600593,2.82530749141,3.45051701384,34.3144239116,2.68041601173,16.0824960704,3.80725090809,2.70420971741,1.10304119067
 01/22  19:00:00,75.2031850595,2.62461843595,3.31472478332,35.6884896641,2.68041601173,16.0824960704,2.73253745201,2.71253745201,0.02
 01/22  20:00:00,81.7787436553,2.82530749141,3.27590326715,42.1021807206,2.68041601173,16.0824960704,4.44424478903,3.34120903197,1.10303575706
 01/22  21:00:00,80.4728131379,2.62461843595,3.13759196491,41.1352505608,2.68041601173,16.0824960704,3.57817698319,3.55817698319,0.02
 01/22  22:00:00,85.3837251138,2.82530749141,3.13238989868,45.8506755475,2.68041601173,16.0824960704,5.39550566783,4.29231232811,1.10319333973
 01/22  23:00:00,82.3209905941,2.62461843595,3.0192145532,43.1018054287,2.68041601173,16.0824960704,4.16118635365,4.14118635365,0.02
 01/22  24:00:00,86.9902864679,2.82530749141,3.02999314543,47.5596336549,2.68041601173,16.0824960704,4.90058833995,4.88058833995,0.02
 01/23  01:00:00,87.2477535169,2.62461843595,2.94237069292,42.7445801883,2.68041601173,21.4433280938,5.61195711987,4.50888327848,1.10307384139
 01/23  02:00:00,91.4521985933,2.82530749141,2.97891821065,46.7117886916,2.68041601173,21.4433280938,5.24775446337,5.22775446337,0.02
 01/23  03:00:00,87.1640115037,2.62461843595,2.88966426467,42.7135446035,2.68041601173,21.4433280938,5.73151033369,4.62841775555,1.10309257814
 01/23  04:00:00,90.7823124965,2.82530749141,2.93148986498,46.0893309405,2.68041601173,21.4433280938,5.19096340831,5.17096340831,0.02
 01/23  05:00:00,87.2158883067,2.62461843595,2.83919784895,42.8158878222,2.68041601173,21.4433280938,5.71562316604,4.61253347831,1.10308968772
 01/23  06:00:00,93.8270686527,2.82530749141,2.92351549182,46.4616454581,5.36083202345,21.4433280938,5.1728607903,5.1528607903,0.02
 01/23  07:00:00,295.266132761,3.63328395157,6.49064248509,243.525606113,5.36083202345,21.4433280938,1.63345949099,0.530242994274,1.10321649671
 01/23  08:00:00,257.201871434,3.63328395157,0.0,197.393861686,16.0824960704,32.6817896323,64.5755098699,63.4718145454,1.10369532447
 01/23  09:00:00,259.219905055,3.63328395157,0.0,136.927380411,48.2474882111,70.4033123869,57.764454288,55.5753145571,2.1891397309
 01/23  10:00:00,232.879777968,3.63328395157,0.0,118.935824752,48.2474882111,62.0547409583,50.9858222136,48.7965260628,2.18929615077
 01/23  11:00:00,218.17952399,3.63328395157,0.0,106.162164181,48.2474882111,60.1281475517,45.0054472176,42.8161047015,2.18934251611
 01/23  12:00:00,209.814827259,3.63328395157,0.0,95.8708740442,48.2474882111,62.0547409583,42.912820682,39.6376872737,3.27513340833
 01/23  13:00:00,208.574172078,3.63328395157,0.0,95.1745673698,48.2474882111,61.5103924513,36.2981408862,33.0210286784,3.27711220778
 01/23  14:00:00,193.509235235,3.63328395157,0.0,77.9597875147,48.2474882111,63.6602354638,31.2852037212,28.0092486749,3.27595504626
 01/23  15:00:00,183.064586432,3.63328395157,0.0,71.0472266239,48.2474882111,60.1281475517,26.4534336186,24.264292708,2.18914091057
 01/23  16:00:00,177.481541989,3.63328395157,0.0,65.4641821804,48.2474882111,60.1281475517,20.8359633723,18.6471338,2.18882957222
 01/23  17:00:00,176.421086525,3.63328395157,0.0,61.5138366065,48.2474882111,63.0180376616,17.9905186836,15.80075732,2.18976136365
 01/23  18:00:00,178.975810549,3.63328395157,0.0,67.6114742839,37.5258241642,62.7947880557,17.957309762,15.768669085,2.18864067693
 01/23  19:00:00,159.916021438,3.63328395157,0.0,78.6479583214,26.8041601173,36.0181789539,17.7952264048,16.6913854078,1.10384099697
 01/23  20:00:00,160.239482079,3.63328395157,0.0,81.5402101706,26.8041601173,33.4493877451,18.0579636008,16.954389713,1.10357388779
 01/23  21:00:00,153.642660387,3.63328395157,0.0,91.0258845494,16.0824960704,28.0885557216,18.7910076365,17.6873601309,1.10364750567
 01/23  22:00:00,153.350738479,3.63328395157,0.0,92.018358246,16.0824960704,26.8041601173,19.0285325479,17.9251810177,1.10335153019
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302863857,0.0,1.10302863857
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302210805,0.0,1.10302210805
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,43.412422407,0.640318683269,0.200594253233,3.63532527089,2.68041601173,21.4433280938,1.18921480921,0.0861856622736,1.10302914693
 01/24  05:00:00,45.4129965411,0.853758244359,0.231389748005,5.39166434913,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,50.4493552283,1.06719780545,0.297268890642,7.46828832088,5.36083202345,21.4433280938,1.12932825961,0.0262273136648,1.10310094594
 01/24  07:00:00,212.569420584,3.63328395157,10.2567385446,157.062797877,5.36083202345,21.4433280938,1.1031253018,0.0,1.1031253018
 01/24  08:00:00,178.49258703,3.63328395157,0.0,118.684577282,16.0824960704,32.6817896323,35.2385745263,34.1348741703,1.10370035599
 01/24  09:00:00,196.773833137,3.63328395157,0.0,74.4813084936,48.2474882111,70.4033123869,34.2202880882,32.0312017534,2.1890863348
 01/24  10:00:00,180.074762886,3.63328395157,0.0,66.1308096706,48.2474882111,62.0547409583,29.7796156608,27.590065203,2.18955045783
 01/24  11:00:00,172.411359261,3.63328395157,0.0,60.3939994528,48.2474882111,60.1281475517,27.0247782449,24.8354569067,2.18932133824
 01/24  12:00:00,167.665242366,3.63328395157,0.0,53.721289151,48.2474882111,62.0547409583,24.6232259829,21.3478232546,3.27540272826
 01/24  13:00:00,171.013391872,3.63328395157,0.0,57.613787164,48.2474882111,61.5103924513,19.1099207968,15.8333630314,3.27655776543
 01/24  14:00:00,161.177955389,3.63328395157,0.0,45.6285076687,48.2474882111,63.6602354638,16.366515339,13.0902782427,3.27623709625
 01/24  15:00:00,154.636350864,3.63328395157,0.0,42.6189910552,48.2474882111,60.1281475517,14.6214372914,12.432462406,2.18897488531
 01/24  16:00:00,153.193473499,3.63328395157,0.0,41.1761136904,48.2474882111,60.1281475517,14.0730726524,11.8843538953,2.18871875709
 01/24  17:00:00,157.086993134,3.63328395157,0.0,42.1797432154,48.2474882111,63.0180376616,19.0379905398,16.8481375012,2.18985303854
 01/24  18:00:00,160.809712463,3.63328395157,0.0,49.4453761971,37.5258241642,62.7947880557,26.1288140181,23.9406967954,2.18811722266
 01/24  19:00:00,144.644186297,3.63328395157,0.0,63.3761231805,26.8041601173,36.0181789539,28.4729905512,27.3691150588,1.10387549246
 01/24  20:00:00,144.651055457,3.63328395157,0.0,65.9517835485,26.8041601173,33.4493877451,29.2901990352,28.1866770121,1.10352202313
 01/24  21:00:00,141.231535884,3.63328395157,0.0,78.6147600459,16.0824960704,28.0885557216,33.2753984714,32.1717522106,1.10364626083
 01/24  22:00:00,143.592625967,3.63328395157,0.0,82.2602457335,16.0824960704,26.8041601173,35.8295279112,34.7263489316,1.10317897964
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303037687,0.0,1.10303037687
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,43.8096509628,0.640318683269,0.117873334557,4.11527474536,2.68041601173,21.4433280938,1.26485688823,0.16182915013,1.1030277381
 01/25  03:00:00,48.4548608293,1.06719780545,0.107757464148,8.3437213601,2.68041601173,21.4433280938,0.293164443881,0.273164443881,0.02
 01/25  04:00:00,47.4869536587,0.853758244359,0.0190845569858,7.67792665767,2.68041601173,21.4433280938,1.38904786453,0.285957723232,1.1030901413
 01/25  05:00:00,51.3827185614,1.06719780545,0.0,11.3793365563,2.68041601173,21.4433280938,1.33949442142,1.31949442142,0.02
 01/25  06:00:00,52.5162747341,0.853758244359,0.0,10.0459162784,5.36083202345,21.4433280938,2.57139836033,1.46821433326,1.10318402707
 01/25  07:00:00,227.321832659,3.63328395157,9.7945181401,172.277430356,5.36083202345,21.4433280938,0.407139515546,0.387139515546,0.02
 01/25  08:00:00,192.307521734,3.63328395157,0.0,132.499511986,16.0824960704,32.6817896323,77.8013875014,76.6977044289,1.10368307255
 01/25  09:00:00,202.552433496,3.63328395157,0.0,80.2599088522,48.2474882111,70.4033123869,76.7092097154,74.5203744277,2.18883528771
 01/25  10:00:00,173.874682618,3.63328395157,0.0,59.930729403,48.2474882111,62.0547409583,72.0768940541,69.8873629104,2.18953114373
 01/25  11:00:00,163.321136343,3.63328395157,0.0,51.3037765343,48.2474882111,60.1281475517,67.3750088809,64.1008565064,3.27415237458
 01/25  12:00:00,159.551868638,3.63328395157,0.0,45.6079154231,48.2474882111,62.0547409583,60.4641206789,58.2736047904,2.19051588848
 01/25  13:00:00,163.675255925,3.63328395157,0.0,50.2756512173,48.2474882111,61.5103924513,55.846069,52.5690803152,3.27698868482
 01/25  14:00:00,158.097689543,3.63328395157,0.0,42.5482418227,48.2474882111,63.6602354638,50.4272123335,47.1505382846,3.27667404896
 01/25  15:00:00,148.638465222,3.63328395157,0.0,36.6211054139,48.2474882111,60.1281475517,43.9423254984,41.7529140733,2.18941142511
 01/25  16:00:00,144.414323412,3.63328395157,0.0,32.3969636035,48.2474882111,60.1281475517,41.2400929963,39.0513382129,2.18875478339
 01/25  17:00:00,156.493484097,3.63328395157,0.0,41.586234179,48.2474882111,63.0180376616,44.5522417287,41.2774105449,3.27483118378
 01/25  18:00:00,165.494021847,3.63704142869,0.0,54.1259281046,37.5258241642,62.7947880557,47.7271597647,46.6230211614,1.10413860329
 01/25  19:00:00,149.782554465,3.63328395157,0.0,68.5144913482,26.8041601173,36.0181789539,55.4945941766,53.3068959173,2.18769825921
 01/25  20:00:00,152.167424632,3.63328395157,0.0,73.4681527235,26.8041601173,33.4493877451,60.1733678845,59.0698630055,1.103504879
 01/25  21:00:00,149.27677216,3.63328395157,0.0,86.6599963223,16.0824960704,28.0885557216,63.6311660178,62.5275137235,1.10365229429
 01/25  22:00:00,152.429520462,3.63328395157,0.0,91.0971402288,16.0824960704,26.8041601173,63.3263451576,63.3063451576,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307359241,0.0,1.10307359241
 01/25  24:00:00,42.1664569,0.42687912218,0.0362498482535,2.76714372995,2.68041601173,21.4433280938,0.230536532491,0.210536532491,0.02
 01/26  01:00:00,46.5617121937,0.853758244359,0.0311758576454,6.74059389202,2.68041601173,21.4433280938,1.40920238545,0.306117674975,1.10308471048
 01/26  02:00:00,50.7074318373,1.06719780545,0.0,10.7040498322,2.68041601173,21.4433280938,1.59021654035,1.57021654035,0.02
 01/26  03:00:00,49.1829860891,0.853758244359,0.0,9.39304364507,2.68041601173,21.4433280938,2.77097270803,1.66793974112,1.10303296691
 01/26  04:00:00,53.480952665,1.06719780545,0.0,13.4775706599,2.68041601173,21.4433280938,3.12254688442,3.10254688442,0.02
 01/26  05:00:00,58.1195092265,1.62298895697,2.22331031374,15.3370257561,2.68041601173,21.4433280938,3.78793434813,2.68490347582,1.10303087231
 01/26  06:00:00,75.9355847607,2.9518651746,5.58558452324,25.7815348515,5.36083202345,21.4433280938,4.29727339664,4.27727339664,0.02
 01/26  07:00:00,234.574548438,3.63328395157,9.39420134145,179.930462933,5.36083202345,21.4433280938,1.35759322768,0.254419940722,1.10317328696
 01/26  08:00:00,195.671137884,3.63328395157,0.0,135.863128135,16.0824960704,32.6817896323,75.7577789661,74.6540206198,1.10375834623
 01/26  09:00:00,214.977859405,3.63328395157,0.0,92.6853347609,48.2474882111,70.4033123869,69.9023834355,67.7132533616,2.18913007392
 01/26  10:00:00,191.980602589,3.63328395157,0.0,78.0366493741,48.2474882111,62.0547409583,66.1803653311,63.9909537357,2.18941159544
 01/26  11:00:00,185.268518789,3.63328395157,0.0,73.2511589808,48.2474882111,60.1281475517,62.5853509076,60.3958483134,2.18950259419
 01/26  12:00:00,184.101138993,3.63328395157,0.0,70.157185778,48.2474882111,62.0547409583,60.9634126176,57.6881618493,3.27525076828
 01/26  13:00:00,188.6565338,3.63328395157,0.0,75.2569290924,48.2474882111,61.5103924513,57.6328578537,54.3555305135,3.27732734011
 01/26  14:00:00,177.43377301,3.63328395157,0.0,61.8843252892,48.2474882111,63.6602354638,57.8364448646,54.5594317387,3.27701312589
 01/26  15:00:00,167.103339682,3.63328395157,0.0,55.0859798731,48.2474882111,60.1281475517,58.1375846881,55.9485748162,2.18900987189
 01/26  16:00:00,166.536816381,3.63328395157,0.0,54.5194565722,48.2474882111,60.1281475517,57.6068385562,55.4181375812,2.18870097493
 01/26  17:00:00,169.671275196,3.63328395157,0.0,54.7640252781,48.2474882111,63.0180376616,57.1140961563,54.9241117763,2.18998438
 01/26  18:00:00,175.304300182,3.63328395157,0.0,63.9399639164,37.5258241642,62.7947880557,60.2963369418,58.1078048622,2.18853207958
 01/26  19:00:00,159.788658942,3.63328395157,0.0,78.5205958249,26.8041601173,36.0181789539,62.7079669013,61.6041759877,1.10379091364
 01/26  20:00:00,160.947651506,3.63328395157,0.0,82.2483795976,26.8041601173,33.4493877451,66.2788335408,65.1753020341,1.10353150666
 01/26  21:00:00,157.534331322,3.63328395157,0.0,94.9175554844,16.0824960704,28.0885557216,69.5298368348,68.4262325295,1.1036043053
 01/26  22:00:00,160.2962166,3.63328395157,0.0,98.9638363666,16.0824960704,26.8041601173,72.8530779698,71.7498671779,1.10321079187
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,44.3564993967,0.640318683269,0.0341903542991,4.74580615953,2.68041601173,21.4433280938,1.34869375683,0.245661794199,1.10303196263
 01/27  01:00:00,51.0195565606,1.06719780545,0.0,11.0161745555,2.68041601173,21.4433280938,1.66352838832,1.64352838832,0.02
 01/27  02:00:00,50.9114869442,0.934729898319,0.234636126757,10.8059367195,2.68041601173,21.4433280938,3.20521685795,2.10218979353,1.10302706442
 01/27  03:00:00,70.0390034035,2.58515315801,4.50669589476,24.0109701511,2.68041601173,21.4433280938,4.11700485723,4.09700485723,0.02
 01/27  04:00:00,72.0481039203,2.61186793032,5.11170752647,25.3883442639,2.68041601173,21.4433280938,4.86491766655,3.76182995262,1.10308771393
 01/27  05:00:00,79.6878749559,2.83805799704,4.90728732259,33.0063454366,2.68041601173,21.4433280938,5.95421251469,5.93421251469,0.02
 01/27  06:00:00,81.113119825,2.61186793032,4.83212742033,32.052524263,5.36083202345,21.4433280938,6.06956672012,4.96633699358,1.10322972654
 01/27  07:00:00,252.930376249,3.63328395157,8.68457014865,198.995921937,5.36083202345,21.4433280938,2.43629410165,1.33315676488,1.10313733676
 01/27  08:00:00,213.60859852,3.63328395157,0.0,153.800588771,16.0824960704,32.6817896323,95.2859524799,94.1822909809,1.103661499
 01/27  09:00:00,230.053548455,3.63328395157,0.0,107.761023811,48.2474882111,70.4033123869,92.9289496873,90.7399464614,2.18900322585
 01/27  10:00:00,206.550911071,3.63328395157,0.0,92.6069578556,48.2474882111,62.0547409583,85.7519521473,83.5624766277,2.18947551967
 01/27  11:00:00,195.103503005,3.63328395157,0.0,83.0861431962,48.2474882111,60.1281475517,80.9322624122,78.7430041388,2.18925827341
 01/27  12:00:00,188.749819246,3.63328395157,0.0,74.8058660312,48.2474882111,62.0547409583,75.6820449323,72.4067245038,3.27532042849
 01/27  13:00:00,189.958766627,3.63328395157,0.0,76.5591619194,48.2474882111,61.5103924513,68.168419642,64.891925994,3.276493648
 01/27  14:00:00,178.310168489,3.63328395157,0.0,62.7607207689,48.2474882111,63.6602354638,62.6656916106,59.3895023919,3.27618921874
 01/27  15:00:00,170.66660135,3.63328395157,0.0,58.6492415416,48.2474882111,60.1281475517,56.1860541486,53.9971060643,2.18894808426
 01/27  16:00:00,169.388592698,3.63328395157,0.0,57.3712328891,48.2474882111,60.1281475517,53.6398517825,51.4511527666,2.18869901584
 01/27  17:00:00,174.393739871,3.63328395157,0.0,59.4864899524,48.2474882111,63.0180376616,55.8509605364,53.6611178927,2.18984264369
 01/27  18:00:00,181.176156964,3.63328395157,0.0,69.8118206989,37.5258241642,62.7947880557,63.7122411431,61.524130827,2.18811031616
 01/27  19:00:00,165.8473432,3.63328395157,0.0,84.5792800833,26.8041601173,36.0181789539,70.799288914,69.6954146694,1.10387424458
 01/27  20:00:00,167.128288984,3.63328395157,0.0,88.4290170762,26.8041601173,33.4493877451,73.6381552283,72.5346335221,1.10352170614
 01/27  21:00:00,163.779054218,3.63328395157,0.0,101.162278381,16.0824960704,28.0885557216,77.6457450917,76.5420977388,1.10364735284
 01/27  22:00:00,166.862729476,3.63328395157,0.0,105.530349243,16.0824960704,26.8041601173,82.9872467849,81.8840667564,1.10318002845
 01/27  23:00:00,42.3817160609,0.106719780545,0.0,0.658396069005,5.36083202345,21.4433280938,0.54288606435,0.52288606435,0.02
 01/27  24:00:00,50.045858795,1.06719780545,0.0,10.0424767899,2.68041601173,21.4433280938,2.64630098895,1.54326798179,1.10303300716
 01/28  01:00:00,61.6135163542,2.22996057065,4.15518287392,21.6530207335,2.68041601173,16.0824960704,3.83396973335,3.81396973335,0.02
 01/28  02:00:00,75.5035747288,3.02773662631,5.62781863614,33.2726672902,2.68041601173,16.0824960704,6.80388205341,5.70085228296,1.10302977045
 01/28  03:00:00,74.3931804379,2.42218930105,4.33274136163,34.062897599,2.68041601173,16.0824960704,6.33862550983,6.31862550983,0.02
 01/28  04:00:00,85.7519048662,3.02773662631,5.21999533122,43.9288207325,2.68041601173,16.0824960704,9.5793849195,8.47635266077,1.10303225873
 01/28  05:00:00,80.0728876356,2.42218930105,4.0417805565,40.0335656018,2.68041601173,16.0824960704,8.00645798143,7.98645798143,0.02
 01/28  06:00:00,90.9185248388,3.02773662631,4.89222588089,49.4232101554,2.68041601173,16.0824960704,11.2550211793,10.1518332939,1.10318788543
 01/28  07:00:00,268.382505708,3.63328395157,7.82265602306,215.309965522,5.36083202345,21.4433280938,2.25119210919,2.23119210919,0.02
 01/28  08:00:00,226.347594867,3.63328395157,0.0,183.362128286,5.36083202345,26.5809105114,107.874695373,106.771410193,1.10328518004
 01/28  09:00:00,211.030279066,3.63328395157,0.0,149.28485017,26.8041601173,31.2995447326,102.824642543,101.721163649,1.10347889387
 01/28  10:00:00,189.832718175,3.63328395157,0.0,125.839596971,26.8041601173,33.5472370403,95.244475477,94.1406403267,1.10383515031
 01/28  11:00:00,174.070939901,3.63328395157,0.0,111.041115401,26.8041601173,32.583940337,75.6356916617,74.5319004893,1.1037911724
 01/28  12:00:00,160.56473558,3.63328395157,0.0,95.2872187719,26.8041601173,34.8316326447,46.7176719153,44.5298535486,2.18781836664
 01/28  13:00:00,147.456680466,3.63328395157,0.0,83.4635592624,26.8041601173,33.5472370403,27.8461449491,26.7423024929,1.1038424562
 01/28  14:00:00,139.526164678,3.63328395157,0.0,78.1018346837,26.8041601173,30.9784458315,20.9609734376,19.8573102332,1.10366320433
 01/28  15:00:00,119.395801233,3.63328395157,0.0,86.3811258616,8.04124803518,21.3317032909,16.7376476394,15.6340583781,1.10358926136
 01/28  16:00:00,108.505054144,3.63328395157,0.0,76.7747743767,8.04124803518,20.0473076865,14.7005363764,13.5970754997,1.10346087666
 01/28  17:00:00,104.933371458,3.63328395157,0.0,72.8819927892,8.04124803518,20.3684065876,16.4884560442,15.3850193055,1.10343673871
 01/28  18:00:00,116.506036165,3.63328395157,0.0,87.2401399639,2.68041601173,18.0090894769,29.1632095879,28.0600749032,1.10313468469
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312801468,0.0,1.10312801468
 01/28  21:00:00,38.1833752082,0.640318683269,0.268282201378,3.69942214738,2.68041601173,16.0824960704,1.10318749158,0.0,1.10318749158
 01/28  22:00:00,43.3764389257,1.06719780545,0.168210520084,8.56567842399,2.68041601173,16.0824960704,0.197763369633,0.177763369633,0.02
 01/28  23:00:00,42.8156604421,0.853758244359,0.0198071306285,8.36674289094,2.68041601173,16.0824960704,1.67740138808,0.574370672282,1.1030307158
 01/28  24:00:00,56.6366161821,2.07934347994,2.70039986666,18.2815206593,2.68041601173,16.0824960704,2.46433922952,2.44433922952,0.02
 01/29  01:00:00,62.0274082304,2.61186793032,4.752191421,21.0879967028,2.68041601173,16.0824960704,3.66349968028,2.56046504896,1.10303463132
 01/29  02:00:00,67.8859346382,2.83805799704,4.56915901596,26.903365449,2.68041601173,16.0824960704,4.35093053177,4.33093053177,0.02
 01/29  03:00:00,64.9430049717,2.61186793032,4.48296690577,24.2728179594,2.68041601173,16.0824960704,3.64333273287,3.62333273287,0.02
 01/29  04:00:00,72.3714370014,2.83805799704,4.34331230954,31.6147145187,2.68041601173,16.0824960704,6.68899634543,5.58595453908,1.10304180635
 01/29  05:00:00,69.6515344352,2.61186793032,4.25679199135,29.2075223373,2.68041601173,16.0824960704,4.71847026875,4.69847026875,0.02
 01/29  06:00:00,75.7198200074,2.83805799704,4.13089452863,35.1755153056,2.68041601173,16.0824960704,7.52769162317,6.4245133264,1.10317829676
 01/29  07:00:00,71.2905301285,2.61186793032,4.08405915392,31.019250868,2.68041601173,16.0824960704,4.85509952134,4.83509952134,0.02
 01/29  08:00:00,71.0252770156,2.83805799704,3.95152290019,38.0623439421,2.68041601173,16.0824960704,7.69134884453,6.58831371151,1.10303513302
 01/29  09:00:00,53.4502872414,2.61186793032,3.93996210787,28.127105027,2.68041601173,16.0824960704,4.89747502844,4.87747502844,0.02
 01/29  10:00:00,56.6207736601,2.83805799704,3.88730044947,31.1240630374,2.68041601173,16.0824960704,6.88891511228,5.78587983947,1.10303527281
 01/29  11:00:00,40.6601062464,1.66347478395,1.65989849672,18.5653807895,2.68041601173,16.0824960704,3.48375318449,3.46375318449,0.02
 01/29  12:00:00,44.7870764803,2.07934347994,2.07295862203,21.8634222021,2.68041601173,16.0824960704,4.42960880999,3.32646423273,1.10314457726
 01/29  13:00:00,38.0904600452,1.62298895697,1.55703678593,16.1390821261,2.68041601173,16.0824960704,1.85123854617,1.83123854617,0.02
 01/29  14:00:00,45.1698008949,2.07934347994,2.02386435117,22.2952408876,2.68041601173,16.0824960704,3.08604070253,1.98274980847,1.10329089406
 01/29  15:00:00,40.8622767721,1.66347478395,1.58213481767,18.8453149943,2.68041601173,16.0824960704,1.38877536368,1.36877536368,0.02
 01/29  16:00:00,48.9605761351,2.07934347994,1.9177949822,26.1920854967,2.68041601173,16.0824960704,3.29170947627,2.18872056801,1.10298890825
 01/29  17:00:00,45.5608070066,1.85315341323,1.94702219823,22.989279219,2.68041601173,16.0824960704,1.64074195582,1.62074195582,0.02
 01/29  18:00:00,68.3168573345,3.02773662631,3.9814889229,37.6016129424,2.68041601173,16.0824960704,3.89067105252,2.78763450516,1.10303654736
 01/29  19:00:00,70.5716991102,2.42218930105,3.09363262162,31.4805250113,2.68041601173,16.0824960704,2.26758248163,2.24758248163,0.02
 01/29  20:00:00,81.7828153893,3.02773662631,3.78381144302,41.3959151438,2.68041601173,16.0824960704,4.40660756287,3.30362580722,1.10298175565
 01/29  21:00:00,71.7979104052,2.42218930105,2.98261643083,32.8177524971,2.68041601173,16.0824960704,2.52895593972,2.50895593972,0.02
 01/29  22:00:00,82.4046566586,3.02773662631,3.6740272491,42.127540607,2.68041601173,16.0824960704,4.60692521134,3.50379615912,1.10312905222
 01/29  23:00:00,72.3641343796,2.42218930105,2.90349604028,33.4630968621,2.68041601173,16.0824960704,2.67804105273,2.65804105273,0.02
 01/29  24:00:00,83.8567395215,3.02773662631,3.57177972466,43.6818709943,2.68041601173,16.0824960704,3.76570346092,3.74570346092,0.02
 01/30  01:00:00,78.0260779704,2.42218930105,2.83121111448,33.8364933552,2.68041601173,21.4433280938,3.99188301826,2.8888205376,1.10306248066
 01/30  02:00:00,90.0021780358,3.02773662631,3.49031313339,44.5479440765,2.68041601173,21.4433280938,4.19922346462,4.17922346462,0.02
 01/30  03:00:00,79.4617397982,2.42218930105,2.76051564389,35.3428506536,2.68041601173,21.4433280938,4.26779483151,3.16469960486,1.10309522665
 01/30  04:00:00,91.0562885957,3.02773662631,3.40184713058,45.6905206392,2.68041601173,21.4433280938,4.38719911195,4.36719911195,0.02
 01/30  05:00:00,80.3940835031,2.42218930105,2.69315733135,36.3425526711,2.68041601173,21.4433280938,4.39736778214,3.29427336769,1.10309441445
 01/30  06:00:00,94.3469717488,3.02773662631,3.37444438392,46.3281905272,5.36083202345,21.4433280938,4.42680730823,4.40680730823,0.02
 01/30  07:00:00,290.630728458,3.63328395157,6.8749824178,238.505861877,5.36083202345,21.4433280938,1.42732180296,0.32409829815,1.10322350481
 01/30  08:00:00,249.81047128,3.63328395157,0.0,190.002461532,16.0824960704,32.6817896323,53.6832382629,52.5795296796,1.10370858327
 01/30  09:00:00,251.891106265,3.63328395157,0.0,129.598581621,48.2474882111,70.4033123869,47.4838191803,45.2946295006,2.18918967971
 01/30  10:00:00,226.254001894,3.63328395157,0.0,112.310048679,48.2474882111,62.0547409583,40.717855712,38.5284962395,2.18935947244
 01/30  11:00:00,212.307457731,3.63328395157,0.0,100.290097923,48.2474882111,60.1281475517,37.4768107343,35.2873857954,2.18942493882
 01/30  12:00:00,204.866068422,3.63328395157,0.0,90.9221152068,48.2474882111,62.0547409583,37.3599978914,34.0847099683,3.27528792309
 01/30  13:00:00,205.225429854,3.63328395157,0.0,91.8258251457,48.2474882111,61.5103924513,34.6236907886,31.3474692428,3.27622154585
 01/30  14:00:00,191.604314724,3.63328395157,0.0,76.0548670031,48.2474882111,63.6602354638,31.362809434,28.0865637429,3.27624569115
 01/30  15:00:00,180.349950027,3.63328395157,0.0,68.3325902181,48.2474882111,60.1281475517,23.1609431027,20.9716335146,2.18930958811
 01/30  16:00:00,168.645222002,3.63328395157,0.0,56.6278621934,48.2474882111,60.1281475517,21.0604976326,18.8714905692,2.18900706344
 01/30  17:00:00,172.838939007,3.63328395157,0.0,57.9316890885,48.2474882111,63.0180376616,24.77058257,22.5806219757,2.18996059429
 01/30  18:00:00,175.09673567,3.63328395157,0.0,66.1997327377,37.5258241642,62.7947880557,26.7783959092,24.5897564353,2.18863947396
 01/30  19:00:00,160.797204373,3.63328395157,0.0,79.5291412566,26.8041601173,36.0181789539,26.7714498517,25.6675636092,1.10388624245
 01/30  20:00:00,162.470160354,3.63328395157,0.0,83.7708884459,26.8041601173,33.4493877451,27.2212933237,26.1176323316,1.10366099212
 01/30  21:00:00,157.255087934,3.63328395157,0.0,94.6383120961,16.0824960704,28.0885557216,28.5826919645,26.9831540765,1.59953788796
 01/30  22:00:00,157.793741882,3.63328395157,0.0,96.4613616483,16.0824960704,26.8041601173,27.912782824,27.3054760615,0.607306762481
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306680532,0.0,1.10306680532
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303132243,0.0,1.10303132243
 01/31  02:00:00,45.6485368762,0.853758244359,0.251669443006,5.60692498921,2.68041601173,21.4433280938,0.069860264646,0.049860264646,0.02
 01/31  03:00:00,48.3669084241,1.06719780545,0.287617894124,8.07590852484,2.68041601173,21.4433280938,1.15022534315,0.0471961234073,1.10302921974
 01/31  04:00:00,48.0018817746,0.853758244359,0.0793178501406,8.13262148042,2.68041601173,21.4433280938,0.340178101118,0.320178101118,0.02
 01/31  05:00:00,51.0524183243,1.06719780545,0.0,11.0490363192,2.68041601173,21.4433280938,1.50015436785,0.397121674574,1.10303269327
 01/31  06:00:00,62.45490981,1.82541809187,2.498925617,16.5139658897,5.36083202345,21.4433280938,1.18629895592,1.16629895592,0.02
 01/31  07:00:00,237.163336432,3.63328395157,9.46758459231,182.445867676,5.36083202345,21.4433280938,1.18738739767,0.0842460811394,1.10314131653
 01/31  08:00:00,199.007961595,3.63328395157,0.0,139.199951847,16.0824960704,32.6817896323,66.4483953682,65.3447277622,1.10366760599
 01/31  09:00:00,215.475661669,3.63328395157,0.0,93.1831370258,48.2474882111,70.4033123869,63.5207484369,61.3318258624,2.18892257449
 01/31  10:00:00,196.143941906,3.63328395157,0.0,82.1999886911,48.2474882111,62.0547409583,59.1833130182,56.994094307,2.18921871126
 01/31  11:00:00,186.353386745,3.63328395157,0.0,74.3360269369,48.2474882111,60.1281475517,53.7528806758,51.5632411594,2.18963951646
 01/31  12:00:00,184.042708065,3.63328395157,0.0,70.0987548496,48.2474882111,62.0547409583,52.1317607176,48.8563830147,3.27537770292
 01/31  13:00:00,188.112731517,3.63328395157,0.0,74.7131268093,48.2474882111,61.5103924513,49.8283683767,46.5512636125,3.27710476416
 01/31  14:00:00,177.712045197,3.63328395157,0.0,62.1625974767,48.2474882111,63.6602354638,46.9759136837,43.6991003779,3.27681330572
 01/31  15:00:00,171.207349975,3.63328395157,0.0,59.1899901661,48.2474882111,60.1281475517,44.6143044602,42.425415078,2.18888938223
 01/31  16:00:00,169.09567386,3.63328395157,0.0,57.0783140511,48.2474882111,60.1281475517,46.9254004969,44.7365497868,2.18885071018
 01/31  17:00:00,171.439961299,3.63328395157,0.0,56.5327113804,48.2474882111,63.0180376616,48.4567176968,46.2668412963,2.18987640048
 01/31  18:00:00,171.788693354,3.63328395157,0.0,62.8916904217,37.5258241642,62.7947880557,48.8422927408,46.6538530819,2.18843965891
 01/31  19:00:00,158.093220638,3.63328395157,0.0,76.8251575211,26.8041601173,36.0181789539,49.0796234861,47.9757163809,1.10390710521
 01/31  20:00:00,158.317499336,3.63328395157,0.0,79.6182274283,26.8041601173,33.4493877451,49.7763658691,48.6728708918,1.10349497733
 01/31  21:00:00,153.909755069,3.63328395157,0.0,91.2929792313,16.0824960704,28.0885557216,50.8583529379,49.7547851013,1.10356783667
 01/31  22:00:00,155.460175826,3.63328395157,0.0,94.1277955926,16.0824960704,26.8041601173,52.4003153726,51.2971263015,1.10318907118
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302431547,0.0,1.10302431547
 02/01  01:00:00,45.782099236,0.853758244359,0.0866379928894,5.90551879906,2.68041601173,21.4433280938,0.401107317382,0.381107317382,0.02
 02/01  02:00:00,49.1351570153,1.06719780545,0.0339290179691,9.09784599225,2.68041601173,21.4433280938,1.42335292542,0.320321165542,1.10303175987
 02/01  03:00:00,48.7681636368,0.853758244359,0.0,8.97822119276,2.68041601173,21.4433280938,1.38039893491,1.36039893491,0.02
 02/01  04:00:00,51.9776912794,1.06719780545,0.0,11.9743092744,2.68041601173,21.4433280938,3.1856486761,2.08262142502,1.10302725108
 02/01  05:00:00,56.5478840758,1.46104564905,1.68245995574,14.4681942713,2.68041601173,21.4433280938,2.78721496706,2.76721496706,0.02
 02/01  06:00:00,67.7758374161,2.19304539383,3.13065907378,20.8355327371,5.36083202345,21.4433280938,4.76196937674,3.65873299068,1.10323638606
 02/01  07:00:00,237.195591854,3.63328395157,9.18379133562,182.761916355,5.36083202345,21.4433280938,1.34888813288,0.245763287839,1.10312484504
 02/01  08:00:00,196.333808863,3.63328395157,0.0,136.525799114,16.0824960704,32.6817896323,72.8812657425,71.7774872532,1.10377848929
 02/01  09:00:00,203.705860034,3.63328395157,0.0,81.4133353908,48.2474882111,70.4033123869,64.1048380589,61.9158931616,2.18894489722
 02/01  10:00:00,172.714341519,3.63328395157,0.0,58.7703883035,48.2474882111,62.0547409583,56.7093832465,54.5199577198,2.18942552671
 02/01  11:00:00,159.699766317,3.63328395157,0.0,47.6824065088,48.2474882111,60.1281475517,49.2562898485,47.0667535852,2.18953626326
 02/01  12:00:00,155.273355425,3.63328395157,0.0,41.3294022095,48.2474882111,62.0547409583,38.1180715877,34.842792856,3.27527873164
 02/01  13:00:00,155.823005563,3.63328395157,0.0,42.4234008552,48.2474882111,61.5103924513,26.6124633634,23.3359890954,3.27647426804
