Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  18:00:00,126.092966617,3.72853281965,12.9431452696,9.09223621413,37.5258241642,62.7947880557,2.18825139076,0.0,2.18825139076
 02/17  19:00:00,113.223420624,3.63328395157,11.1590232591,20.7963342481,26.8041601173,36.0181789539,1.10377998929,0.0,1.10377998929
 02/17  20:00:00,114.81327686,3.63328395157,10.3484063008,25.7655986509,26.8041601173,33.4493877451,1.10347546431,0.0,1.10347546431
 02/17  21:00:00,106.489722051,3.63328395157,9.26784993045,34.6050962831,16.0824960704,28.0885557216,1.10358406333,0.0,1.10358406333
 02/17  22:00:00,108.998024327,3.63328395157,8.30453373641,39.3611103574,16.0824960704,26.8041601173,1.10317595292,0.0,1.10317595292
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303174436,0.0,1.10303174436
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302993067,0.0,1.10302993067
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302478581,0.0,1.10302478581
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318201163,0.0,1.10318201163
 02/18  07:00:00,148.564992745,3.63328395157,14.4618598015,88.8532487802,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/18  08:00:00,115.463661639,3.63328395157,0.0,77.4128617249,5.36083202345,26.5809105114,14.4698551456,13.3665214587,1.10333368694
 02/18  09:00:00,122.522692619,3.63328395157,0.0,60.7772637231,26.8041601173,31.2995447326,10.3399030726,9.23636097343,1.10354209922
 02/18  10:00:00,119.191329266,3.63328395157,0.0571175927664,55.1410904703,26.8041601173,33.5472370403,5.21478729041,4.11106059368,1.10372669673
 02/18  11:00:00,115.766741384,3.63328395157,0.777563798782,51.9593530849,26.8041601173,32.583940337,2.43454034876,0.247079895723,2.18746045303
 02/18  12:00:00,116.17325498,3.63328395157,1.84863965823,49.0470985141,26.8041601173,34.8316326447,1.10400575122,0.0,1.10400575122
 02/18  13:00:00,112.854430866,3.63328395157,1.87960002412,46.9817096384,26.8041601173,33.5472370403,1.10376483938,0.0,1.10376483938
 02/18  14:00:00,109.72580903,3.63328395157,2.1190184689,46.1824605664,26.8041601173,30.9784458315,1.10373844046,0.0,1.10373844046
 02/18  15:00:00,94.7579598402,3.63328395157,1.78984479045,59.953439678,8.04124803518,21.3317032909,1.10368347005,0.0,1.10368347005
 02/18  16:00:00,95.4892572107,3.63328395157,1.87472791103,61.8842495324,8.04124803518,20.0473076865,1.10347173193,0.0,1.10347173193
 02/18  17:00:00,97.7605340849,3.63328395157,1.81555487352,63.893600543,8.04124803518,20.3684065876,1.10350163646,0.0,1.10350163646
 02/18  18:00:00,93.3051908785,3.63328395157,0.601168360026,68.3727929841,2.68041601173,18.0090894769,1.39826926607,0.295129316367,1.10313994971
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312983332,0.0,1.10312983332
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312191257,0.0,1.10312191257
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303325438,0.0,1.10303325438
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297903153,0.0,1.10297903153
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297931063,0.0,1.10297931063
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030567534,0.0,1.1030567534
 02/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297991027,0.0,1.10297991027
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029795353,0.0,1.1029795353
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307883324,0.0,1.10307883324
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323753348,0.0,1.10323753348
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302852086,0.0,1.10302852086
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297773473,0.0,1.10297773473
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,39.7003735159,0.853758244359,0.738475502189,4.53278759319,2.68041601173,16.0824960704,1.10302524985,0.0,1.10302524985
 02/19  21:00:00,41.5006552107,1.06719780545,1.01922732104,5.83887790802,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,40.3065143691,0.853758244359,0.716133195051,5.16127075353,2.68041601173,16.0824960704,1.10318685464,0.0,1.10318685464
 02/19  23:00:00,42.1918681107,1.06719780545,0.901247296828,6.6480708322,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,40.9412782702,0.853758244359,0.600381903053,5.91178594664,2.68041601173,16.0824960704,1.10302663219,0.0,1.10302663219
 02/20  01:00:00,42.9678796465,1.06719780545,0.731330715085,7.59399894976,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,41.5649175042,0.853758244359,0.449886807873,6.68592027576,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  03:00:00,43.5231436067,1.06719780545,0.576065996319,8.30452762872,2.68041601173,16.0824960704,1.1029805637,0.0,1.1029805637
 02/20  04:00:00,41.9932148642,0.853758244359,0.33547533203,7.22862911166,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,43.9770107126,1.06719780545,0.454452284699,8.88000844628,2.68041601173,16.0824960704,1.10303371232,0.0,1.10303371232
 02/20  06:00:00,42.3458410053,0.853758244359,0.255255138367,7.66147544634,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,44.1414921511,1.06719780545,0.396964623228,9.10197754623,2.68041601173,16.0824960704,1.10303046727,0.0,1.10303046727
 02/20  08:00:00,29.8638217806,0.853758244359,0.259120384879,7.51225764181,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,28.4913615415,1.06719780545,0.419245870363,8.23356568952,2.68041601173,16.0824960704,1.10297778972,0.0,1.10297778972
 02/20  10:00:00,26.0328365926,0.853758244359,0.33605982646,6.0716663456,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,27.4751991951,1.06719780545,0.619968315302,7.01668089816,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,25.6753303037,0.853758244359,0.51868497419,5.53153490891,2.68041601173,16.0824960704,1.10310881561,0.0,1.10310881561
 02/20  13:00:00,27.161379911,1.06719780545,0.782481079353,6.54034884998,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,25.4541436433,0.853758244359,0.626939514685,5.20209370806,2.68041601173,16.0824960704,1.10317362497,0.0,1.10317362497
 02/20  15:00:00,26.986469019,1.06719780545,0.9105853581,6.23733367928,2.68041601173,16.0824960704,1.10312681556,0.0,1.10312681556
 02/20  16:00:00,25.5571339964,0.853758244359,0.705109568737,5.22691400715,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,27.1300339651,1.06719780545,0.941657887813,6.34982609565,2.68041601173,16.0824960704,1.1029801946,0.0,1.1029801946
 02/20  18:00:00,25.3738327739,0.853758244359,0.675853195864,5.07286915749,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,43.3554759369,1.06719780545,0.819285101497,7.89364085377,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,42.44645593,0.853758244359,0.514114390423,7.50323111906,2.68041601173,16.0824960704,1.10303083423,0.0,1.10303083423
 02/20  21:00:00,45.4728832551,1.06719780545,0.617162987929,10.2131702855,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,43.8584502547,0.853758244359,0.351309508751,9.07803032542,2.68041601173,16.0824960704,1.10313938416,0.0,1.10313938416
 02/20  23:00:00,46.7899598885,1.06719780545,0.439987201252,11.7074227056,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,49.9366698079,1.46104564905,1.57342399414,13.3268479885,2.68041601173,16.0824960704,1.10298135617,0.0,1.10298135617
 02/21  01:00:00,56.8950144289,1.62387792642,1.50812762082,14.826824682,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,55.6420571282,1.51165293278,1.53627534248,13.6579446533,2.68041601173,21.4433280938,1.18286508213,0.0798325516632,1.10303253047
 02/21  03:00:00,61.4060080173,2.07934347994,2.39314196815,17.9973383695,2.68041601173,21.4433280938,0.0773417762471,0.0573417762471,0.02
 02/21  04:00:00,57.7319339338,1.66347478395,1.78879923233,15.3434757178,2.68041601173,21.4433280938,1.25077653242,0.147748786873,1.10302774555
 02/21  05:00:00,62.1733040252,2.07934347994,2.25589788076,18.9018784649,2.68041601173,21.4433280938,0.106074485548,0.0860744855477,0.02
 02/21  06:00:00,61.1164485635,1.66347478395,1.72927726557,16.1070963026,5.36083202345,21.4433280938,1.30981253702,0.206625555742,1.10318698128
 02/21  07:00:00,256.797789569,3.63328395157,8.96544893643,202.58245647,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,210.407498194,3.63328395157,0.0,155.534155112,16.0824960704,32.6817896323,28.6795819825,26.4923204693,2.18726151324
 02/21  09:00:00,224.662059729,3.63328395157,0.0,102.369535085,48.2474882111,70.4033123869,21.1989117993,20.0942960682,1.10461573111
 02/21  10:00:00,201.387240187,3.63328395157,0.0,87.4432869722,48.2474882111,62.0547409583,15.9719393046,12.6981263589,3.27381294573
 02/21  11:00:00,189.038100919,3.63328395157,0.0,77.0207411108,48.2474882111,60.1281475517,9.46862971768,7.27908952121,2.18954019647
 02/21  12:00:00,182.593939847,3.63328395157,0.0,68.6499866321,48.2474882111,62.0547409583,8.24627270913,6.05593686127,2.19033584786
 02/21  13:00:00,183.710884053,3.63328395157,0.0,70.311279345,48.2474882111,61.5103924513,9.47042773144,6.19341501822,3.27701271322
 02/21  14:00:00,169.596051916,3.63328395157,0.0,54.0466041954,48.2474882111,63.6602354638,6.23295845764,2.95593192537,3.27702653227
 02/21  15:00:00,160.860947392,3.63328395157,0.17105936393,48.6725282196,48.2474882111,60.1281475517,2.24820406354,0.058562191266,2.18964187227
 02/21  16:00:00,157.970391158,3.63328395157,0.329648590025,45.6233827594,48.2474882111,60.1281475517,2.18898771933,0.0,2.18898771933
 02/21  17:00:00,157.982443362,3.63328395157,0.312194715248,42.7629987286,48.2474882111,63.0180376616,3.27456372516,0.0,3.27456372516
 02/21  18:00:00,150.221180192,3.63328395157,0.0513120877967,46.2075318382,37.5258241642,62.7947880557,2.85280851292,1.74874838388,1.10406012904
 02/21  19:00:00,142.065995158,3.63328395157,0.0,60.7979320412,26.8041601173,36.0181789539,6.61689016492,4.42898583945,2.18790432547
 02/21  20:00:00,144.008014835,3.63328395157,0.0,65.3087429265,26.8041601173,33.4493877451,7.72105900204,6.61756620263,1.10349279941
 02/21  21:00:00,140.379051925,3.63328395157,0.0,77.7622760871,16.0824960704,28.0885557216,11.8435746348,10.739945986,1.10362864883
 02/21  22:00:00,142.304494575,3.63328395157,0.0,80.972114342,16.0824960704,26.8041601173,13.4517347578,13.4317347578,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316082363,0.0,1.10316082363
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030256554,0.0,1.1030256554
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303073483,0.0,1.10303073483
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,45.1542592881,0.853758244359,0.213734670925,5.15058217318,2.68041601173,21.4433280938,1.22854396445,0.12545107287,1.10309289158
 02/22  06:00:00,50.0595044967,1.06719780545,0.300063431513,7.07564304841,5.36083202345,21.4433280938,0.0705720248229,0.0505720248229,0.02
 02/22  07:00:00,206.071599302,3.63328395157,10.5287753567,150.292939783,5.36083202345,21.4433280938,1.10322664853,0.0,1.10322664853
 02/22  08:00:00,166.39121192,3.63328395157,0.0,111.517868838,16.0824960704,32.6817896323,37.1405469718,36.0368309978,1.10371597403
 02/22  09:00:00,176.555540554,3.63328395157,0.0,54.2630159102,48.2474882111,70.4033123869,24.6238683393,22.4346843889,2.18918395046
 02/22  10:00:00,146.381817007,3.63328395157,0.0518878169562,32.3859759748,48.2474882111,62.0547409583,9.34734605481,7.15782126471,2.1895247901
 02/22  11:00:00,138.129417882,3.63731286463,1.36537880252,24.7426503582,48.2474882111,60.1281475517,2.3178631042,0.128259240309,2.18960386389
 02/22  12:00:00,140.368192402,3.74973031457,3.59784362167,22.7099492023,48.2474882111,62.0547409583,3.27525416756,0.0,3.27525416756
 02/22  13:00:00,142.887787954,3.82100914492,5.15854842274,24.1419096296,48.2474882111,61.5103924513,3.2768006415,0.0,3.2768006415
 02/22  14:00:00,137.565447857,3.78835826588,6.44722163192,15.4137041902,48.2474882111,63.6602354638,3.27616852484,0.0,3.27616852484
 02/22  15:00:00,130.186268209,3.67349018845,6.74617216993,11.3825299935,48.2474882111,60.1281475517,2.18925196344,0.0,2.18925196344
 02/22  16:00:00,131.511566849,3.63328395157,6.55165463131,12.9425524095,48.2474882111,60.1281475517,2.18894369539,0.0,2.18894369539
 02/22  17:00:00,136.566884794,3.63328395157,6.18016487956,15.4794699965,48.2474882111,63.0180376616,2.18988589208,0.0,2.18988589208
 02/22  18:00:00,126.88024643,3.69103671177,5.45220601892,17.4079513857,37.5258241642,62.7947880557,2.18856282633,0.0,2.18856282633
 02/22  19:00:00,115.685358016,3.63328395157,3.77061581231,30.6466790868,26.8041601173,36.0181789539,1.10389995975,0.0,1.10389995975
 02/22  20:00:00,116.964328427,3.63328395157,2.82169832294,35.4433581963,26.8041601173,33.4493877451,1.10362500337,0.0,1.10362500337
 02/22  21:00:00,111.541178222,3.63328395157,1.93679940827,46.9876029761,16.0824960704,28.0885557216,1.10354244165,0.0,1.10354244165
 02/22  22:00:00,114.892281313,3.63328395157,1.27852627909,52.281374801,16.0824960704,26.8041601173,1.10339897788,0.0,1.10339897788
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030288699,0.0,1.1030288699
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302269824,0.0,1.10302269824
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302954891,0.0,1.10302954891
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302454396,0.0,1.10302454396
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,175.139045036,3.63328395157,12.0110664606,117.878094412,5.36083202345,21.4433280938,1.10312221379,0.0,1.10312221379
 02/23  08:00:00,143.969960722,3.63328395157,0.0,91.5639509739,16.0824960704,32.6817896323,39.0184763155,37.9147134837,1.1037628318
 02/23  09:00:00,179.473760568,3.63328395157,0.0,57.181235924,48.2474882111,70.4033123869,30.3476309931,28.158394352,2.18923664106
 02/23  10:00:00,162.415142332,3.63328395157,0.0,48.4711891171,48.2474882111,62.0547409583,21.0501192119,18.860726472,2.1893927399
 02/23  11:00:00,154.807085413,3.63328395157,0.0,42.7897256045,48.2474882111,60.1281475517,15.4207746707,13.2313008111,2.18947385967
 02/23  12:00:00,151.482844138,3.63328395157,0.0,37.5388909225,48.2474882111,62.0547409583,12.4183901804,9.14327828693,3.27511189342
 02/23  13:00:00,154.338988907,3.63328395157,0.0,40.9393841987,48.2474882111,61.5103924513,7.88515547676,4.60835660283,3.27679887393
 02/23  14:00:00,147.304408275,3.63328395157,0.47944215814,31.2755183962,48.2474882111,63.6602354638,3.9383471104,0.661865579958,3.27648153044
 02/23  15:00:00,142.21534005,3.63328395157,1.41580745422,28.7821727877,48.2474882111,60.1281475517,2.18913712573,0.0,2.18913712573
 02/23  16:00:00,141.013545266,3.63328395157,1.89158097316,27.1046044844,48.2474882111,60.1281475517,2.18887898272,0.0,2.18887898272
 02/23  17:00:00,143.94684411,3.63328395157,2.05024574815,26.9893484433,48.2474882111,63.0180376616,2.19001845559,0.0,2.19001845559
 02/23  18:00:00,138.299010868,3.67325602846,1.78194931722,32.5147532084,37.5258241642,62.7947880557,2.18827530456,0.0,2.18827530456
 02/23  19:00:00,124.537427162,3.63328395157,0.797234250428,42.4721297944,26.8041601173,36.0181789539,1.10378855134,0.0,1.10378855134
 02/23  20:00:00,124.386589932,3.63328395157,0.0940604963607,45.5932575277,26.8041601173,33.4493877451,2.78864855889,1.68516692958,1.10348162932
 02/23  21:00:00,118.938597305,3.63328395157,0.0,56.3218214671,16.0824960704,28.0885557216,7.00042146555,5.89683324554,1.10358822001
 02/23  22:00:00,122.953804467,3.63328395157,0.0,61.6214242335,16.0824960704,26.8041601173,9.0129353622,7.90975819295,1.10317716924
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302246235,0.0,1.10302246235
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302919939,0.0,1.10302919939
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302399535,0.0,1.10302399535
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317981053,0.0,1.10317981053
 02/24  07:00:00,183.332118145,3.63328395157,11.7377947783,126.344439204,5.36083202345,21.4433280938,0.051598963247,0.031598963247,0.02
 02/24  08:00:00,149.195052467,3.63328395157,0.0,96.7890427187,16.0824960704,32.6817896323,34.6229345328,33.5193466271,1.10358790574
 02/24  09:00:00,170.120481109,3.63328395157,0.145929812433,47.6820266526,48.2474882111,70.4033123869,13.3594569792,11.1709017249,2.18855525423
 02/24  10:00:00,142.369202283,3.63328395157,2.95945566302,25.4657934049,48.2474882111,62.0547409583,3.27404467244,0.0,3.27404467244
 02/24  11:00:00,136.249870269,3.63328395157,7.08749521651,17.1450152445,48.2474882111,60.1281475517,2.18947711206,0.0,2.18947711206
 02/24  12:00:00,137.964880298,3.63328395157,9.69551921139,14.3254078715,48.2474882111,62.0547409583,2.19026450936,0.0,2.19026450936
 02/24  13:00:00,143.176871487,3.63328395157,11.1193744136,18.6578923656,48.2474882111,61.5103924513,3.27688853664,0.0,3.27688853664
 02/24  14:00:00,141.694117388,3.63328395157,11.9225518306,14.2221178365,48.2474882111,63.6602354638,3.27688534028,0.0,3.27688534028
 02/24  15:00:00,138.311229489,3.63328395157,12.1723292664,14.1215404138,48.2474882111,60.1281475517,2.18954545449,0.0,2.18954545449
 02/24  16:00:00,137.441295331,3.63328395157,11.8040231178,13.6199124045,48.2474882111,60.1281475517,2.1888862363,0.0,2.1888862363
 02/24  17:00:00,138.498036169,3.63374339557,10.9969976963,12.5933291107,48.2474882111,63.0180376616,3.27474796074,0.0,3.27474796074
 02/24  18:00:00,126.608612752,3.71997816753,10.8082554914,11.7513267788,37.5258241642,62.7947880557,1.10400557211,0.0,1.10400557211
 02/24  19:00:00,115.665054509,3.63328395157,9.50415192286,24.892839469,26.8041601173,36.0181789539,2.18781464964,0.0,2.18781464964
 02/24  20:00:00,116.730132385,3.63328395157,7.72532974204,30.3055307353,26.8041601173,33.4493877451,1.10355178512,0.0,1.10355178512
 02/24  21:00:00,108.516713214,3.63328395157,4.97469036527,40.9252470108,16.0824960704,28.0885557216,1.10357597528,0.0,1.10357597528
 02/24  22:00:00,111.991767681,3.63328395157,3.56428449499,47.0951029523,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308412553,0.0,1.10308412553
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302579718,0.0,1.10302579718
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303018864,0.0,1.10303018864
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302695502,0.0,1.10302695502
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  07:00:00,156.339497243,3.63328395157,13.1382264771,97.9513866032,5.36083202345,21.4433280938,1.103183736,0.0,1.103183736
 02/25  08:00:00,116.079438858,3.63328395157,0.0169017843588,80.4790704928,5.36083202345,26.5809105114,6.24609186208,5.1427434081,1.10334845398
 02/25  09:00:00,109.219977299,3.63328395157,0.74010403425,46.7344443695,26.8041601173,31.2995447326,1.70160882418,0.598109432857,1.10349939132
 02/25  10:00:00,96.1084905587,3.63328395157,2.55928035885,29.5560889966,26.8041601173,33.5472370403,1.10376977257,0.0,1.10376977257
 02/25  11:00:00,92.5110187514,3.63328395157,4.48239822987,24.9987960216,26.8041601173,32.583940337,1.10370550556,0.0,1.10370550556
 02/25  12:00:00,97.2888750134,3.72988311719,6.63893171541,25.2758273247,26.8041601173,34.8316326447,2.18776653906,0.0,2.18776653906
 02/25  13:00:00,97.082717264,3.97571182054,10.097961813,22.6492063787,26.8041601173,33.5472370403,1.10375965784,0.0,1.10375965784
 02/25  14:00:00,94.7338120238,4.11524827239,12.2676879638,20.5598297447,26.8041601173,30.9784458315,1.10371608674,0.0,1.10371608674
 02/25  15:00:00,71.1850504469,3.93705557493,11.6479368406,26.2186666111,8.04124803518,21.3317032909,1.10347261972,0.0,1.10347261972
 02/25  16:00:00,65.1683902567,3.71922884419,10.0118775054,23.3402880913,8.04124803518,20.0473076865,1.10343578702,0.0,1.10343578702
 02/25  17:00:00,64.2504587411,3.63328395157,8.94531368054,23.2537663921,8.04124803518,20.3684065876,1.10342989659,0.0,1.10342989659
 02/25  18:00:00,58.7011883707,3.63328395157,6.59583962766,27.7741192087,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/25  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032001321,0.0,1.1032001321
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031133314,0.0,1.1031133314
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320824931,0.0,1.10320824931
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302579754,0.0,1.10302579754
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297636097,0.0,1.10297636097
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297691182,0.0,1.10297691182
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,35.0254988008,0.21343956109,0.0116298512223,1.22507721225,2.68041601173,16.0824960704,1.27412923819,0.170932731503,1.10319650669
 02/26  07:00:00,41.0990063029,1.06719780545,0.209771730875,6.24668459033,2.68041601173,16.0824960704,0.104764673458,0.0847646734576,0.02
 02/26  08:00:00,23.3477329655,0.640318683269,0.119788879255,3.81627322675,2.68041601173,16.0824960704,0.110841285825,0.0908412858255,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303353162,0.0,1.10303353162
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301906683,0.0,1.10301906683
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,24.0037894508,0.891805348607,4.34063192598,0.0,2.68041601173,16.0824960704,1.10307455891,0.0,1.10307455891
 02/26  14:00:00,28.208255973,1.5707791587,7.86612463811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,30.7009880985,1.91483050531,10.014805417,0.0,2.68041601173,16.0824960704,1.10323700648,0.0,1.10323700648
 02/26  16:00:00,19.9807295618,0.189678629274,1.01969875636,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298011182,0.0,1.10298011182
 02/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302019582,0.0,1.10302019582
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297888451,0.0,1.10297888451
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297825297,0.0,1.10297825297
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302661951,0.0,1.10302661951
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302974262,0.0,1.10302974262
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310563828,0.0,1.10310563828
 02/27  07:00:00,133.789764647,3.63328395157,14.2296888736,74.3101916102,5.36083202345,21.4433280938,1.10313060608,0.0,1.10313060608
 02/27  08:00:00,117.422214123,3.63328395157,4.50378353484,60.5124208395,16.0824960704,32.6817896323,1.10371387137,0.0,1.10371387137
 02/27  09:00:00,159.56137315,3.63328395157,6.03507726454,31.2337712418,48.2474882111,70.4033123869,2.18910725988,0.0,2.18910725988
 02/27  10:00:00,147.478257108,3.63328395157,8.23118422778,25.3031196649,48.2474882111,62.0547409583,2.18956049176,0.0,2.18956049176
 02/27  11:00:00,143.346981494,3.63328395157,12.3218441071,19.0077775782,48.2474882111,60.1281475517,2.18932147189,0.0,2.18932147189
 02/27  12:00:00,140.415996722,3.63328395157,15.3710747407,11.1009687663,48.2474882111,62.0547409583,3.27578155026,0.0,3.27578155026
 02/27  13:00:00,140.450593474,3.69101739293,17.1250022716,9.86825305316,48.2474882111,61.5103924513,3.27698764976,0.0,3.27698764976
 02/27  14:00:00,141.46733212,4.02234833645,20.5344549073,4.99436510681,48.2474882111,63.6602354638,3.27616990269,0.0,3.27616990269
 02/27  15:00:00,136.187550019,4.06814708529,22.0743902676,1.66093680951,48.2474882111,60.1281475517,2.18892455215,0.0,2.18892455215
 02/27  16:00:00,134.935921443,3.77933018366,21.7360720409,1.0364433611,48.2474882111,60.1281475517,2.18866120007,0.0,2.18866120007
 02/27  17:00:00,138.11483692,3.71825444019,22.0130102444,1.10960626837,48.2474882111,63.0180376616,2.18997482371,0.0,2.18997482371
 02/27  18:00:00,127.670106411,3.78982192132,21.0378981335,2.51333404216,37.5258241642,62.7947880557,2.18816909151,0.0,2.18816909151
 02/27  19:00:00,101.684222299,3.63328395157,17.7446525166,5.13883999884,26.8041601173,36.0181789539,1.10384249608,0.0,1.10384249608
 02/27  20:00:00,104.30708575,3.63328395157,15.5722214423,10.0355923999,26.8041601173,33.4493877451,1.10349029363,0.0,1.10349029363
 02/27  21:00:00,93.5538844349,3.63328395157,13.5835711288,17.3535374685,16.0824960704,28.0885557216,1.10361049067,0.0,1.10361049067
 02/27  22:00:00,95.9963955663,3.63328395157,11.8783378579,22.7856774751,16.0824960704,26.8041601173,1.10315871832,0.0,1.10315871832
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302349775,0.0,1.10302349775
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302883343,0.0,1.10302883343
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030240783,0.0,1.1030240783
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315876685,0.0,1.10315876685
 02/28  07:00:00,118.467749074,3.63328395157,15.4974127897,57.720452121,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,105.377947198,3.63328395157,6.24596511161,46.7259723386,16.0824960704,32.6817896323,1.10363332084,0.0,1.10363332084
 02/28  09:00:00,148.281647214,3.6500599861,7.33549609336,18.6368504426,48.2474882111,70.4033123869,2.18885625676,0.0,2.18885625676
 02/28  10:00:00,130.683531535,3.63328395157,8.74948192328,7.99009639708,48.2474882111,62.0547409583,2.18937789632,0.0,2.18937789632
 02/28  11:00:00,131.321884438,3.63328395157,10.7259050567,8.57861957305,48.2474882111,60.1281475517,3.27421343179,0.0,3.27421343179
 02/28  12:00:00,134.265918201,3.63328395157,11.3989398229,8.92302516338,48.2474882111,62.0547409583,2.19052245472,0.0,2.19052245472
 02/28  13:00:00,135.596534003,3.81197701073,14.3813684608,7.63686777487,48.2474882111,61.5103924513,3.27697149459,0.0,3.27697149459
 02/28  14:00:00,139.343378494,4.31475235869,19.6634057909,3.4490565751,48.2474882111,63.6602354638,3.27631301407,0.0,3.27631301407
 02/28  15:00:00,133.789015941,4.28014189768,20.3160057428,0.808792443756,48.2474882111,60.1281475517,2.18931397039,0.0,2.18931397039
 02/28  16:00:00,132.18608879,4.07151340628,19.0468567713,0.683642755088,48.2474882111,60.1281475517,2.18903411351,0.0,2.18903411351
 02/28  17:00:00,134.143669096,3.96203464904,17.8735922506,1.03407622939,48.2474882111,63.0180376616,2.1899293488,0.0,2.1899293488
 02/28  18:00:00,122.800866695,3.90768952404,15.9733923023,2.59073255513,37.5258241642,62.7947880557,2.18859553617,0.0,2.18859553617
 02/28  19:00:00,96.4619518059,3.63328395157,12.555748078,5.10547394437,26.8041601173,36.0181789539,1.10389329756,0.0,1.10389329756
 02/28  20:00:00,99.4050303433,3.63328395157,10.8091256527,9.89663278255,26.8041601173,33.4493877451,1.1036340327,0.0,1.1036340327
 02/28  21:00:00,89.0645901256,3.63328395157,8.94562886492,17.502185423,16.0824960704,28.0885557216,1.10354813141,0.0,1.10354813141
 02/28  22:00:00,91.1020104117,3.63328395157,8.35210020914,21.4175299692,16.0824960704,26.8041601173,1.10340119676,0.0,1.10340119676
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302825518,0.0,1.10302825518
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302212799,0.0,1.10302212799
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302814209,0.0,1.10302814209
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302276631,0.0,1.10302276631
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,96.8333801288,3.63328395157,18.1738668414,33.4096291244,5.36083202345,21.4433280938,1.10311734597,0.0,1.10311734597
 03/01  08:00:00,94.7946787225,3.63328395157,13.4684112805,28.9202576937,16.0824960704,32.6817896323,1.10374950478,0.0,1.10374950478
 03/01  09:00:00,147.363495582,3.69285028638,16.948558504,8.06284610002,48.2474882111,70.4033123869,2.18918423742,0.0,2.18918423742
 03/01  10:00:00,137.720379495,3.63328395157,20.1633498446,3.61307643495,48.2474882111,62.0547409583,2.18932209091,0.0,2.18932209091
 03/01  11:00:00,137.313959281,3.64799632927,23.4169823866,1.86490470777,48.2474882111,60.1281475517,2.18938287893,0.0,2.18938287893
 03/01  12:00:00,142.272621222,3.87980761722,27.6620895945,0.420054746435,48.2474882111,62.0547409583,3.27545859205,0.0,3.27545859205
 03/01  13:00:00,144.996871382,4.18175757361,30.806698116,0.242094935647,48.2474882111,61.5103924513,3.27657151811,0.0,3.27657151811
 03/01  14:00:00,150.297236471,4.38149959647,33.999573106,0.0,48.2474882111,63.6602354638,3.27621526986,0.0,3.27621526986
 03/01  15:00:00,147.784538459,4.32873101155,35.0717315908,0.0,48.2474882111,60.1281475517,2.18895003653,0.0,2.18895003653
 03/01  16:00:00,149.926880642,4.3506724517,37.1921323335,0.0,48.2474882111,60.1281475517,2.18883326428,0.0,2.18883326428
 03/01  17:00:00,153.00218335,4.33493402023,37.3932833627,0.0,48.2474882111,63.0180376616,2.18979207907,0.0,2.18979207907
 03/01  18:00:00,137.714559257,4.01466005912,33.3708468835,0.0,37.5258241642,62.7947880557,2.18805260229,0.0,2.18805260229
 03/01  19:00:00,108.532813582,3.63328395157,28.9905241521,0.741559646724,26.8041601173,36.0181789539,1.10384191085,0.0,1.10384191085
 03/01  20:00:00,108.033272901,3.63328395157,27.5172863417,1.81671465124,26.8041601173,33.4493877451,1.10349085851,0.0,1.10349085851
 03/01  21:00:00,93.3811556113,3.63328395157,25.4668799934,5.29749978029,16.0824960704,28.0885557216,1.10360975187,0.0,1.10360975187
 03/01  22:00:00,92.1266920886,3.63328395157,23.2878715508,7.50644030454,16.0824960704,26.8041601173,1.1031579137,0.0,1.1031579137
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302277485,0.0,1.10302277485
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302808179,0.0,1.10302808179
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302291454,0.0,1.10302291454
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315595919,0.0,1.10315595919
 03/02  07:00:00,88.8027687723,3.64829783422,19.7862169843,23.7516537424,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,85.7013750378,3.63328395157,9.19650705914,24.0988582303,16.0824960704,32.6817896323,1.10362744727,0.0,1.10362744727
 03/02  09:00:00,144.070200583,3.72426157377,11.0014204621,10.6852778548,48.2474882111,70.4033123869,2.18883160959,0.0,2.18883160959
 03/02  10:00:00,134.02114557,3.63328395157,12.3694164948,7.70777586016,48.2474882111,62.0547409583,2.18915144316,0.0,2.18915144316
 03/02  11:00:00,131.872932526,3.63328395157,14.2713460024,5.58422671507,48.2474882111,60.1281475517,3.27415404814,0.0,3.27415404814
 03/02  12:00:00,133.226854819,3.63817893532,15.3754899181,3.9025167016,48.2474882111,62.0547409583,2.1902676901,0.0,2.1902676901
 03/02  13:00:00,134.526062882,3.70114559241,16.6807582347,4.37783829885,48.2474882111,61.5103924513,3.27625551851,0.0,3.27625551851
 03/02  14:00:00,135.981244577,3.72415021051,18.6282751973,1.71265539986,48.2474882111,63.6602354638,3.27620562593,0.0,3.27620562593
 03/02  15:00:00,132.702546141,3.64121089465,19.5278646762,1.14939471364,48.2474882111,60.1281475517,2.1892575756,0.0,2.1892575756
 03/02  16:00:00,132.940182811,3.6490909507,19.7377880038,1.1692279995,48.2474882111,60.1281475517,2.18892757774,0.0,2.18892757774
 03/02  17:00:00,137.001140541,3.74186905573,20.4818178659,1.5034876529,48.2474882111,63.0180376616,2.18983919902,0.0,2.18983919902
 03/02  18:00:00,128.731569505,3.83199737227,20.5275684179,4.04295140036,37.5258241642,62.7947880557,2.18870736134,0.0,2.18870736134
 03/02  19:00:00,104.773705707,3.63328395157,17.8418336608,8.13114226265,26.8041601173,36.0181789539,1.10386514855,0.0,1.10386514855
 03/02  20:00:00,105.059461835,3.63328395157,16.5663893042,9.79380062249,26.8041601173,33.4493877451,1.10359208193,0.0,1.10359208193
 03/02  21:00:00,92.0907524126,3.63328395157,15.2605068219,14.213469753,16.0824960704,28.0885557216,1.10366604909,0.0,1.10366604909
 03/02  22:00:00,92.369628364,3.63328395157,14.0458519533,16.9913961773,16.0824960704,26.8041601173,1.10336583624,0.0,1.10336583624
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302877387,0.0,1.10302877387
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302460828,0.0,1.10302460828
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302845455,0.0,1.10302845455
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310128331,0.0,1.10310128331
 03/03  07:00:00,93.1702057953,3.63328395157,19.4528238236,30.9348311421,5.36083202345,21.4433280938,1.10312531165,0.0,1.10312531165
 03/03  08:00:00,92.0740968574,3.63328395157,12.28661502,27.3814720891,16.0824960704,32.6817896323,1.10369694183,0.0,1.10369694183
 03/03  09:00:00,149.331063464,3.69963702506,14.9093106202,12.0628751262,48.2474882111,70.4033123869,2.18905110517,0.0,2.18905110517
 03/03  10:00:00,138.029019674,3.63328395157,15.7354706347,8.34959582381,48.2474882111,62.0547409583,2.18948605155,0.0,2.18948605155
 03/03  11:00:00,134.843798541,3.63328395157,16.2922006241,6.53423810819,48.2474882111,60.1281475517,2.18923920994,0.0,2.18923920994
 03/03  12:00:00,135.770251811,3.63328395157,16.6937577224,5.13254087398,48.2474882111,62.0547409583,3.27522341449,0.0,3.27522341449
 03/03  13:00:00,135.799601436,3.6820774992,16.2008957969,6.15030738376,48.2474882111,61.5103924513,3.27631396714,0.0,3.27631396714
 03/03  14:00:00,134.798508563,3.70183804596,14.8803594145,4.30014733373,48.2474882111,63.6602354638,3.27594274776,0.0,3.27594274776
 03/03  15:00:00,129.676234586,3.63328395157,13.0822033476,4.57667142984,48.2474882111,60.1281475517,2.18876588078,0.0,2.18876588078
 03/03  16:00:00,129.054309854,3.63328395157,11.544494597,5.49245544816,48.2474882111,60.1281475517,1.10453449412,0.0,1.10453449412
 03/03  17:00:00,133.509772307,3.71048302098,12.1650355522,6.36028776676,48.2474882111,63.0180376616,3.27472647106,0.0,3.27472647106
 03/03  18:00:00,125.123453591,3.79672822716,11.6686046159,9.32906843437,37.5258241642,62.7947880557,1.10410306208,0.0,1.10410306208
 03/03  19:00:00,103.405004271,3.63328395157,8.84676702681,15.7575074608,26.8041601173,36.0181789539,2.18781327504,0.0,2.18781327504
 03/03  20:00:00,105.508367762,3.63328395157,7.27870781844,19.5303880357,26.8041601173,33.4493877451,1.10351622216,0.0,1.10351622216
 03/03  21:00:00,95.0067187856,3.63328395157,5.90445565648,26.4854872915,16.0824960704,28.0885557216,1.10364729451,0.0,1.10364729451
 03/03  22:00:00,95.6936052189,3.63328395157,5.20053450072,29.1606904849,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321832107,0.0,1.10321832107
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302698621,0.0,1.10302698621
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302075704,0.0,1.10302075704
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302679357,0.0,1.10302679357
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,126.353078879,3.63328395157,14.4603186293,69.1102094199,5.36083202345,21.4433280938,1.10322636882,0.0,1.10322636882
 03/04  08:00:00,93.434956183,3.63328395157,3.44742452084,54.4040650817,5.36083202345,26.5809105114,1.10332102308,0.0,1.10332102308
 03/04  09:00:00,103.666227186,3.63328395157,6.22614001853,35.6946582722,26.8041601173,31.2995447326,1.10354454796,0.0,1.10354454796
 03/04  10:00:00,97.3605436248,3.63328395157,8.16075976874,25.2066626527,26.8041601173,33.5472370403,1.10381729298,0.0,1.10381729298
 03/04  11:00:00,89.1846361738,3.63328395157,11.3024899794,14.8523216945,26.8041601173,32.583940337,1.10377537229,0.0,1.10377537229
 03/04  12:00:00,92.7501334924,3.63328395157,14.553778349,12.9188383358,26.8041601173,34.8316326447,2.18795641521,0.0,2.18795641521
 03/04  13:00:00,92.5943180671,3.87665467935,17.196335842,11.1614902941,26.8041601173,33.5472370403,1.1037871455,0.0,1.1037871455
 03/04  14:00:00,90.622353863,4.15802253025,19.8102399175,8.86304537228,26.8041601173,30.9784458315,1.10373808924,0.0,1.10373808924
 03/04  15:00:00,63.3100502732,4.04631239767,19.7041620774,10.1781843779,8.04124803518,21.3317032909,1.10348967045,0.0,1.10348967045
 03/04  16:00:00,60.0020339482,3.80047510049,18.2178220808,9.88674095122,8.04124803518,20.0473076865,1.1034472548,0.0,1.1034472548
 03/04  17:00:00,58.3928727765,3.63526587234,16.3369798261,10.0025323612,8.04124803518,20.3684065876,1.10343905144,0.0,1.10343905144
 03/04  18:00:00,52.6335492966,3.63328395157,14.5278296087,13.7744901536,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319489222,0.0,1.10319489222
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031150738,0.0,1.1031150738
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320838775,0.0,1.10320838775
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302443346,0.0,1.10302443346
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297477248,0.0,1.10297477248
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297438591,0.0,1.10297438591
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312786734,0.0,1.10312786734
 03/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301282375,0.0,1.10301282375
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301335479,0.0,1.10301335479
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306664518,0.0,1.10306664518
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314184271,0.0,1.10314184271
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297461958,0.0,1.10297461958
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297422001,0.0,1.10297422001
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297520533,0.0,1.10297520533
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297611071,0.0,1.10297611071
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302739215,0.0,1.10302739215
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302331228,0.0,1.10302331228
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317489796,0.0,1.10317489796
 03/06  07:00:00,156.56898105,3.63328395157,13.0857641277,100.700666093,5.36083202345,21.4433280938,1.10310882022,0.0,1.10310882022
 03/06  08:00:00,128.815963203,3.63328395157,0.0,76.4099534542,16.0824960704,32.6817896323,13.4663996144,12.3627433331,1.1036562813
 03/06  09:00:00,162.738763938,3.63328395157,0.0163790365332,40.4298602583,48.2474882111,70.4033123869,6.49398413925,4.30504372735,2.1889404119
 03/06  10:00:00,144.658716572,3.63328395157,0.164943440921,30.549819916,48.2474882111,62.0547409583,3.81487003234,1.62550742741,2.18936260492
 03/06  11:00:00,136.227530091,3.63328395157,0.866945719658,23.3432245629,48.2474882111,60.1281475517,2.30383588147,0.114246758364,2.1895891231
 03/06  12:00:00,135.308067655,3.63473425777,2.90834262881,18.4543215045,48.2474882111,62.0547409583,2.19009085507,0.0,2.19009085507
 03/06  13:00:00,137.815137102,3.67050485272,4.5053397105,19.8729717822,48.2474882111,61.5103924513,3.27712289605,0.0,3.27712289605
 03/06  14:00:00,136.045285451,3.86543437706,5.5259880361,14.7376992693,48.2474882111,63.6602354638,3.27707228512,0.0,3.27707228512
 03/06  15:00:00,127.002564459,3.84548430014,5.12674593872,9.64625836347,48.2474882111,60.1281475517,2.18961366127,0.0,2.18961366127
 03/06  16:00:00,122.995217613,3.67691842509,3.13301695028,7.80120638027,48.2474882111,60.1281475517,2.1889291359,0.0,2.1889291359
 03/06  17:00:00,124.707212166,3.65661735545,1.07000953673,8.70661930656,48.2474882111,63.0180376616,3.2747343706,0.0,3.2747343706
 03/06  18:00:00,118.159282707,3.74324471444,0.0579922461898,14.028993432,37.5258241642,62.7947880557,5.80370466152,4.69970890946,1.10399575206
