Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  19:00:00,108.904704149,3.63328395157,0.0,30.1039743653,26.8041601173,36.0181789539,17.0953231237,14.9075516153,2.18777150847
 03/06  20:00:00,116.591330282,3.63328395157,0.0,37.8920583739,26.8041601173,33.4493877451,18.9963926136,17.8928652526,1.10352736095
 03/06  21:00:00,111.559471211,3.63328395157,0.0,48.9426953734,16.0824960704,28.0885557216,22.4758773136,21.3722093418,1.10366797186
 03/06  22:00:00,115.922070496,3.63328395157,0.0,54.5896902629,16.0824960704,26.8041601173,21.3609830653,21.3409830653,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307088276,0.0,1.10307088276
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302663183,0.0,1.10302663183
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302136299,0.0,1.10302136299
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302629727,0.0,1.10302629727
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  07:00:00,173.274751025,3.63328395157,11.8723351246,118.619865071,5.36083202345,21.4433280938,1.16235464949,0.0591871800663,1.10316746942
 03/07  08:00:00,134.866375506,3.63328395157,0.0,82.4603657577,16.0824960704,32.6817896323,30.4960747718,29.3923382599,1.10373651192
 03/07  09:00:00,162.019335883,3.63328395157,0.0,39.7268112391,48.2474882111,70.4033123869,17.4854975178,15.2964699963,2.18902752142
 03/07  10:00:00,137.927980039,3.63328395157,0.370663360533,23.6133634636,48.2474882111,62.0547409583,4.90115657284,2.71189675967,2.18925981318
 03/07  11:00:00,131.210278021,3.63328395157,2.42505830515,16.7678599071,48.2474882111,60.1281475517,2.18963330332,0.0,2.18963330332
 03/07  12:00:00,133.500237079,3.7120486608,5.40172313096,14.0757960238,48.2474882111,62.0547409583,3.27522357355,0.0,3.27522357355
 03/07  13:00:00,137.598434078,3.87121950979,8.20773056774,15.7531632436,48.2474882111,61.5103924513,3.27679585245,0.0,3.27679585245
 03/07  14:00:00,136.807980047,4.10157448136,11.0754242402,9.71481755648,48.2474882111,63.6602354638,3.276385904,0.0,3.276385904
 03/07  15:00:00,128.726813352,4.02477292554,11.7696854308,4.54827913878,48.2474882111,60.1281475517,2.18906497807,0.0,2.18906497807
 03/07  16:00:00,126.05216328,3.81649815041,10.6949320847,3.15665718838,48.2474882111,60.1281475517,2.18875347563,0.0,2.18875347563
 03/07  17:00:00,127.652222608,3.70424031557,9.1806635754,3.49335275058,48.2474882111,63.0180376616,2.18983482048,0.0,2.18983482048
 03/07  18:00:00,118.067649765,3.79992057219,8.14634941063,5.7923274682,37.5258241642,62.7947880557,2.1880834647,0.0,2.1880834647
 03/07  19:00:00,97.8337126987,3.63328395157,4.98352038241,14.0494625328,26.8041601173,36.0181789539,1.10384869684,0.0,1.10384869684
 03/07  20:00:00,104.256752192,3.63328395157,3.11565329367,22.4418269898,26.8041601173,33.4493877451,1.10349520578,0.0,1.10349520578
 03/07  21:00:00,96.5843632271,3.63328395157,1.20458055064,32.7630068387,16.0824960704,28.0885557216,1.23774422568,0.134134610329,1.10360961535
 03/07  22:00:00,101.47715535,3.63328395157,0.0185702231482,40.1262048937,16.0824960704,26.8041601173,6.13784295053,5.03468645718,1.10315649335
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302086521,0.0,1.10302086521
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302564589,0.0,1.10302564589
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301934858,0.0,1.10301934858
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318535743,0.0,1.10318535743
 03/08  07:00:00,159.432678768,3.63328395157,12.3418544812,104.308273457,5.36083202345,21.4433280938,0.0312826627364,0.0112826627364,0.02
 03/08  08:00:00,121.616868509,3.63328395157,0.0,69.2108587602,16.0824960704,32.6817896323,19.8912215062,18.7876146273,1.10360687886
 03/08  09:00:00,153.817858745,3.64113258312,2.52611494089,28.9913705285,48.2474882111,70.4033123869,3.38654718248,1.19763890671,2.18890827576
 03/08  10:00:00,136.85535094,3.63328395157,8.40600694667,14.505390778,48.2474882111,62.0547409583,2.18940513361,0.0,2.18940513361
 03/08  11:00:00,132.627743484,3.66342849012,11.7927877902,8.787451347,48.2474882111,60.1281475517,2.18960945952,0.0,2.18960945952
 03/08  12:00:00,137.173896512,3.94612009607,16.3130179334,6.60408921917,48.2474882111,62.0547409583,3.27514975465,0.0,3.27514975465
 03/08  13:00:00,141.430678779,4.23816261099,21.0163354348,6.40985997632,48.2474882111,61.5103924513,3.27700838622,0.0,3.27700838622
 03/08  14:00:00,144.31966924,4.49340601143,25.066997543,2.84310191676,48.2474882111,63.6602354638,3.27665635435,0.0,3.27665635435
 03/08  15:00:00,137.914924028,4.33008211047,24.9437492876,0.257016773371,48.2474882111,60.1281475517,2.18914799027,0.0,2.18914799027
 03/08  16:00:00,135.892212721,4.07309883973,23.3938727784,0.0411652462148,48.2474882111,60.1281475517,2.18878956404,0.0,2.18878956404
 03/08  17:00:00,136.759157499,3.97458231235,21.3990713904,0.111537828975,48.2474882111,63.0180376616,2.18985083971,0.0,2.18985083971
 03/08  18:00:00,123.926827529,3.90094014216,18.0625820952,1.63425297781,37.5258241642,62.7947880557,2.18838410372,0.0,2.18838410372
 03/08  19:00:00,93.811829501,3.63328395157,12.9533799761,4.52505307473,26.8041601173,36.0181789539,1.10389758046,0.0,1.10389758046
 03/08  20:00:00,98.9312207895,3.63328395157,10.0732122775,10.158736604,26.8041601173,33.4493877451,1.10354400125,0.0,1.10354400125
 03/08  21:00:00,89.0550020179,3.63328395157,7.68001686195,18.7582093183,16.0824960704,28.0885557216,1.10364599786,0.0,1.10364599786
 03/08  22:00:00,91.6134379507,3.63328395157,5.82173980895,24.4593179085,16.0824960704,26.8041601173,1.10316963331,0.0,1.10316963331
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301947092,0.0,1.10301947092
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302466639,0.0,1.10302466639
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302621405,0.0,1.10302621405
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315441984,0.0,1.10315441984
 03/09  07:00:00,126.076901014,3.63328395157,14.2602137236,69.0341364604,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,105.527320746,3.63328395157,2.3896043911,50.731706607,16.0824960704,32.6817896323,2.36908120638,0.182009989379,2.187071217
 03/09  09:00:00,153.975474079,3.65527621986,6.58636433632,25.074592831,48.2474882111,70.4033123869,1.10458328719,0.0,1.10458328719
 03/09  10:00:00,138.118425578,3.63328395157,9.64262771953,14.5318446439,48.2474882111,62.0547409583,3.27393388755,0.0,3.27393388755
 03/09  11:00:00,132.822317097,3.63328395157,11.2338110306,9.57114625831,48.2474882111,60.1281475517,2.18933912144,0.0,2.18933912144
 03/09  12:00:00,133.460064404,3.63328395157,12.7709784153,6.74513277328,48.2474882111,62.0547409583,2.1900651104,0.0,2.1900651104
 03/09  13:00:00,134.013113228,3.66283729335,14.1371314126,6.44682376531,48.2474882111,61.5103924513,3.27647370153,0.0,3.27647370153
 03/09  14:00:00,134.442593092,3.68979057828,14.9907165985,3.84592214662,48.2474882111,63.6602354638,3.27655294132,0.0,3.27655294132
 03/09  15:00:00,129.570591231,3.63331219517,14.9700465814,2.58315659742,48.2474882111,60.1281475517,2.18916986618,0.0,2.18916986618
 03/09  16:00:00,128.508502495,3.66098987531,14.9791225686,1.48431419407,48.2474882111,60.1281475517,2.18902382369,0.0,2.18902382369
 03/09  17:00:00,131.563019452,3.78817790693,14.7606190028,1.74025657537,48.2474882111,63.0180376616,2.18985280786,0.0,2.18985280786
 03/09  18:00:00,121.959224038,3.88145511145,14.6845997839,3.06411682881,37.5258241642,62.7947880557,2.18850162638,0.0,2.18850162638
 03/09  19:00:00,94.2642152079,3.63328395157,12.7172248088,5.21359394899,26.8041601173,36.0181789539,1.10389333618,0.0,1.10389333618
 03/09  20:00:00,99.6363656905,3.63328395157,12.2177722733,8.71932150916,26.8041601173,33.4493877451,1.10358351904,0.0,1.10358351904
 03/09  21:00:00,89.6380041326,3.63328395157,12.0526553319,14.968572963,16.0824960704,28.0885557216,1.10364947868,0.0,1.10364947868
 03/09  22:00:00,91.0802091621,3.63328395157,10.8653840026,18.8824449263,16.0824960704,26.8041601173,1.10334929557,0.0,1.10334929557
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302450892,0.0,1.10302450892
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302584494,0.0,1.10302584494
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302295726,0.0,1.10302295726
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297674299,0.0,1.10297674299
 03/10  07:00:00,107.747241634,3.63328395157,16.0962719004,51.3357522371,5.36083202345,21.4433280938,1.10310707775,0.0,1.10310707775
 03/10  08:00:00,99.2559524274,3.63328395157,4.34271610724,42.5072265719,16.0824960704,32.6817896323,1.10364791942,0.0,1.10364791942
 03/10  09:00:00,151.259160526,3.66982329272,7.59720871076,21.3328878306,48.2474882111,70.4033123869,2.18889933481,0.0,2.18889933481
 03/10  10:00:00,133.074225448,3.63328395157,9.89232686167,9.23794537079,48.2474882111,62.0547409583,2.18931444601,0.0,2.18931444601
 03/10  11:00:00,129.164470409,3.66201603177,11.5988961501,5.51948237072,48.2474882111,60.1281475517,2.18952434792,0.0,2.18952434792
 03/10  12:00:00,132.963201774,4.02641296398,14.5107659067,4.11535363954,48.2474882111,62.0547409583,2.18999657487,0.0,2.18999657487
 03/10  13:00:00,135.371785033,4.38815727036,16.6816216063,4.53568539994,48.2474882111,61.5103924513,3.27691332145,0.0,3.27691332145
 03/10  14:00:00,137.507787281,4.64045816404,18.5855704383,2.36559490935,48.2474882111,63.6602354638,3.27678336627,0.0,3.27678336627
 03/10  15:00:00,131.793745143,4.44700109909,18.7234437972,0.239224389602,48.2474882111,60.1281475517,2.18946022282,0.0,2.18946022282
 03/10  16:00:00,130.85625241,4.20643873684,18.0532198332,0.212517983138,48.2474882111,60.1281475517,2.18889267429,0.0,2.18889267429
 03/10  17:00:00,133.171593378,4.15690792585,17.2571511328,0.483568352909,48.2474882111,63.0180376616,3.27440748756,0.0,3.27440748756
 03/10  18:00:00,121.768979593,4.05359952028,15.3229350976,2.06339266098,37.5258241642,62.7947880557,1.10407730592,0.0,1.10407730592
 03/10  19:00:00,93.3115471653,3.63328395157,12.8559599047,4.12219081052,26.8041601173,36.0181789539,1.1038597603,0.0,1.1038597603
 03/10  20:00:00,97.6238410254,3.63328395157,12.448597063,6.47597205444,26.8041601173,33.4493877451,1.10368867339,0.0,1.10368867339
 03/10  21:00:00,86.7764739533,3.63328395157,10.5036228272,13.6560752884,16.0824960704,28.0885557216,2.18715851971,0.0,2.18715851971
 03/10  22:00:00,88.2758352461,3.63328395157,8.531071619,18.4123833938,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302380805,0.0,1.10302380805
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302542317,0.0,1.10302542317
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302104593,0.0,1.10302104593
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302496056,0.0,1.10302496056
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,117.437998282,3.63328395157,15.0242484828,62.0985323026,5.36083202345,21.4433280938,1.1031231387,0.0,1.1031231387
 03/11  08:00:00,80.9193898764,3.63328395157,1.43877954997,43.8971437459,5.36083202345,26.5809105114,1.48480769249,0.38152567204,1.10328202045
 03/11  09:00:00,90.3783890692,3.63328395157,4.56768530286,24.0652748707,26.8041601173,31.2995447326,0.02,0.0,0.02
 03/11  10:00:00,86.4614107502,3.63328395157,7.39613918959,15.0721503573,26.8041601173,33.5472370403,2.18757008228,0.0,2.18757008228
 03/11  11:00:00,84.9424983323,3.64502845843,10.985672476,10.9152568494,26.8041601173,32.583940337,1.10379930232,0.0,1.10379930232
 03/11  12:00:00,89.2698869382,3.87689849053,15.8497926012,7.89896299031,26.8041601173,34.8316326447,1.10384235578,0.0,1.10384235578
 03/11  13:00:00,89.6491399184,4.11024406825,18.9479473177,6.23111128076,26.8041601173,33.5472370403,1.10379966037,0.0,1.10379966037
 03/11  14:00:00,88.3624942639,4.27535519299,21.3902324708,4.9058605572,26.8041601173,30.9784458315,2.18750884461,0.0,2.18750884461
 03/11  15:00:00,59.3364684925,4.08454365765,21.8604900525,4.01004336222,8.04124803518,21.3317032909,1.10354161641,0.0,1.10354161641
 03/11  16:00:00,57.7855952328,3.780259531,20.7629686961,5.14537118991,8.04124803518,20.0473076865,1.10337814228,0.0,1.10337814228
 03/11  17:00:00,57.1764445614,3.63519162225,19.2362085712,5.88694965107,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/11  18:00:00,50.6625787393,3.63328395157,16.9747175163,9.35663168868,2.68041601173,18.0090894769,1.10328128908,0.0,1.10328128908
 03/11  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311543825,0.0,1.10311543825
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312934274,0.0,1.10312934274
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311289539,0.0,1.10311289539
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297717193,0.0,1.10297717193
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297352624,0.0,1.10297352624
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310428319,0.0,1.10310428319
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302473809,0.0,1.10302473809
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301215229,0.0,1.10301215229
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311844527,0.0,1.10311844527
 03/12  13:00:00,22.53598675,0.607287404695,3.15734716913,0.0,2.68041601173,16.0824960704,1.10321456784,0.0,1.10321456784
 03/12  14:00:00,21.8824230499,0.506072837246,2.60499803642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,22.5809121947,0.607287404695,3.20227261382,0.0,2.68041601173,16.0824960704,1.10302030478,0.0,1.10302030478
 03/12  16:00:00,19.4213109311,0.101214567449,0.548744187431,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,33.730269109,2.29466802949,12.6642489033,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,29.9128932223,1.7729265293,9.36861451679,0.0,2.68041601173,16.0824960704,1.10302934473,0.0,1.10302934473
 03/12  19:00:00,29.9314877225,0.21343956109,1.0773626519,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297540879,0.0,1.10297540879
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029750222,0.0,1.1029750222
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297484805,0.0,1.10297484805
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302352213,0.0,1.10302352213
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308886388,0.0,1.10308886388
 03/13  06:00:00,144.880675135,3.63328395157,13.4096434315,86.2211475406,5.36083202345,21.4433280938,1.10310891787,0.0,1.10310891787
 03/13  07:00:00,129.583787796,3.63328395157,0.0,67.3084447146,16.0824960704,32.6817896323,13.090485772,11.9868376647,1.10364810732
 03/13  08:00:00,154.457680817,3.63328395157,0.68577449457,31.4793816786,48.2474882111,70.4033123869,4.65007789633,2.46104021095,2.18903768538
 03/13  09:00:00,137.008783177,3.63328395157,6.00354486884,17.0612850935,48.2474882111,62.0547409583,2.18943382101,0.0,2.18943382101
 03/13  10:00:00,133.585803287,3.63329363622,13.502483758,8.06595003583,48.2474882111,60.1281475517,2.18962811199,0.0,2.18962811199
 03/13  11:00:00,137.116362336,3.64857655651,17.8720937608,5.28502275569,48.2474882111,62.0547409583,2.18992573752,0.0,2.18992573752
 03/13  12:00:00,137.687212786,3.73108621433,19.7015576826,4.48824813288,48.2474882111,61.5103924513,3.27666577599,0.0,3.27666577599
 03/13  13:00:00,139.997870357,3.90974088784,21.9692354878,2.20273021195,48.2474882111,63.6602354638,3.27660188815,0.0,3.27660188815
 03/13  14:00:00,136.393943207,4.05401856067,23.3096431071,0.646205682159,48.2474882111,60.1281475517,2.18931287958,0.0,2.18931287958
 03/13  15:00:00,134.521913982,3.8683540948,22.26948403,0.0,48.2474882111,60.1281475517,2.18860463865,0.0,2.18860463865
 03/13  16:00:00,135.940907397,3.81187603686,20.8550653936,0.0,48.2474882111,63.0180376616,2.18995284477,0.0,2.18995284477
 03/13  17:00:00,121.281941031,3.80133072356,16.9378010365,0.213756956853,37.5258241642,62.7947880557,2.18858749483,0.0,2.18858749483
 03/13  18:00:00,83.5067892802,3.63328395157,12.9850783655,4.05764779789,26.8041601173,36.0181789539,1.10384510317,0.0,1.10384510317
 03/13  19:00:00,95.3308913551,3.63328395157,12.0309227925,9.53536332119,26.8041601173,33.4493877451,1.10361183744,0.0,1.10361183744
 03/13  20:00:00,90.4183161882,3.63328395157,11.1452381722,16.6563021783,16.0824960704,28.0885557216,1.10351874876,0.0,1.10351874876
 03/13  21:00:00,92.1996246089,3.63328395157,9.75034413793,21.1169002377,16.0824960704,26.8041601173,1.10336889981,0.0,1.10336889981
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302448906,0.0,1.10302448906
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302162695,0.0,1.10302162695
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302395794,0.0,1.10302395794
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309228621,0.0,1.10309228621
 03/14  06:00:00,110.828708812,3.63328395157,16.7516889296,48.8271357192,5.36083202345,21.4433280938,1.10311234284,0.0,1.10311234284
 03/14  07:00:00,109.87723524,3.63328395157,4.47645363394,43.1254385246,16.0824960704,32.6817896323,1.1036545866,0.0,1.1036545866
 03/14  08:00:00,146.331575648,3.67121750449,7.22482687417,16.7762905769,48.2474882111,70.4033123869,2.18889033008,0.0,2.18889033008
 03/14  09:00:00,137.693411037,3.63328395157,10.8343537181,12.9151041036,48.2474882111,62.0547409583,2.18926525044,0.0,2.18926525044
 03/14  10:00:00,135.858865826,3.63328395157,13.1748031279,10.6667028895,48.2474882111,60.1281475517,2.18959340884,0.0,2.18959340884
 03/14  11:00:00,137.265358966,3.63328395157,15.3488026094,7.97260314157,48.2474882111,62.0547409583,2.18991507643,0.0,2.18991507643
 03/14  12:00:00,139.069240126,3.65580329248,17.9698556192,7.67726045821,48.2474882111,61.5103924513,3.27673367496,0.0,3.27673367496
 03/14  13:00:00,138.821738417,3.6805011288,19.5174689756,3.70760454347,48.2474882111,63.6602354638,3.27655949428,0.0,3.27655949428
 03/14  14:00:00,134.720436626,3.63328395157,19.8101060395,2.89297077831,48.2474882111,60.1281475517,2.1892816367,0.0,2.1892816367
 03/14  15:00:00,134.074502903,3.63328395157,19.748228024,2.30891507061,48.2474882111,60.1281475517,2.18882843159,0.0,2.18882843159
 03/14  16:00:00,136.440661121,3.70020045766,19.837554244,1.62894045292,48.2474882111,63.0180376616,2.18990870503,0.0,2.18990870503
 03/14  17:00:00,125.317775265,3.79500858577,18.5365609459,2.65715341889,37.5258241642,62.7947880557,2.18854242412,0.0,2.18854242412
 03/14  18:00:00,88.6458278077,3.63328395157,15.2075254187,6.97423927224,26.8041601173,36.0181789539,1.10387268148,0.0,1.10387268148
 03/14  19:00:00,98.1372871111,3.63328395157,13.2321449733,11.1405368964,26.8041601173,33.4493877451,1.10359050338,0.0,1.10359050338
 03/14  20:00:00,93.5331191771,3.63328395157,11.7206846705,19.1956586688,16.0824960704,28.0885557216,1.10349740059,0.0,1.10349740059
 03/14  21:00:00,94.8078922338,3.63328395157,9.12806540622,24.3474465943,16.0824960704,26.8041601173,1.10335024564,0.0,1.10335024564
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302294882,0.0,1.10302294882
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302374701,0.0,1.10302374701
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302040084,0.0,1.10302040084
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316766326,0.0,1.10316766326
 03/15  06:00:00,142.339693007,3.63328395157,13.9340265107,83.1557823333,5.36083202345,21.4433280938,1.10312749441,0.0,1.10312749441
 03/15  07:00:00,130.657137676,3.63328395157,0.0,68.3817945944,16.0824960704,32.6817896323,32.7940516098,31.6904261797,1.10362543017
 03/15  08:00:00,162.136785695,3.64643699472,0.0,39.8311080078,48.2474882111,70.4033123869,32.5957518658,30.4069374656,2.18881440027
 03/15  09:00:00,141.481798149,3.63328395157,0.0,27.5378449338,48.2474882111,62.0547409583,28.0460570676,25.8568729315,2.18918413612
 03/15  10:00:00,130.678962675,3.63328395157,0.0,18.6616028665,48.2474882111,60.1281475517,22.0210878782,19.831583454,2.18950442411
 03/15  11:00:00,127.853053214,3.63328395157,0.0,13.9090999992,48.2474882111,62.0547409583,15.6495744006,13.4591801293,2.19039427132
 03/15  12:00:00,130.323156057,3.6616359311,0.0590389337179,16.8361604359,48.2474882111,61.5103924513,8.49900302114,5.22242530616,3.27657771498
 03/15  13:00:00,129.866636798,3.85770173249,1.3660198671,12.7267514295,48.2474882111,63.6602354638,3.7405700836,0.464141940795,3.2764281428
 03/15  14:00:00,126.01817642,3.89054763172,2.35728188227,11.3862710496,48.2474882111,60.1281475517,2.18916918335,0.0,2.18916918335
 03/15  15:00:00,121.202650276,3.8204188429,2.71279850027,6.28535707556,48.2474882111,60.1281475517,2.18894979028,0.0,2.18894979028
 03/15  16:00:00,122.564720943,3.73720048599,2.6184221004,4.9351323903,48.2474882111,63.0180376616,2.18978309565,0.0,2.18978309565
 03/15  17:00:00,113.829356116,3.80811927868,2.27990461119,7.41227991168,37.5258241642,62.7947880557,2.18881367988,0.0,2.18881367988
 03/15  18:00:00,79.4887280918,3.63328395157,0.391140438549,12.6335245364,26.8041601173,36.0181789539,2.16736378043,1.06354988333,1.1038138971
 03/15  19:00:00,96.3483632052,3.63328395157,0.0,22.5837579638,26.8041601173,33.4493877451,8.22244887483,7.11890498825,1.10354388658
 03/15  20:00:00,98.9025841796,3.63328395157,0.0,36.285808342,16.0824960704,28.0885557216,15.323244086,14.2196457988,1.10359828722
 03/15  21:00:00,103.604327064,3.63328395157,0.0,42.2719468305,16.0824960704,26.8041601173,21.3173786329,20.2141785286,1.10320010426
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302246799,0.0,1.10302246799
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030231289,0.0,1.1030231289
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301937586,0.0,1.10301937586
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313881205,0.0,1.10313881205
 03/16  06:00:00,175.516991376,3.63328395157,11.7000171891,118.567090024,5.36083202345,21.4433280938,1.33561089939,0.2325082496,1.10310264979
 03/16  07:00:00,152.644331132,3.63328395157,0.0,90.3689880501,16.0824960704,32.6817896323,51.2718863653,50.1681845987,1.10370176656
 03/16  08:00:00,173.516532799,3.63441067453,0.0,51.2228814326,48.2474882111,70.4033123869,42.1830665664,41.0787323991,1.1043341673
 03/16  09:00:00,149.320075997,3.63328395157,0.0,35.3761227824,48.2474882111,62.0547409583,33.6873518688,30.4136657822,3.27368608658
 03/16  10:00:00,135.674520428,3.63328395157,0.0,23.6571606193,48.2474882111,60.1281475517,22.1996615534,20.0103325032,2.18932905017
 03/16  11:00:00,130.690308058,3.63328395157,0.0,16.7463548425,48.2474882111,62.0547409583,12.0006028724,9.81059547567,2.19000739669
 03/16  12:00:00,133.703414128,3.65411052402,0.47202682489,19.8109560222,48.2474882111,61.5103924513,5.0105993288,1.7339932605,3.2766060683
 03/16  13:00:00,132.226034359,3.85708540909,2.57796826576,13.874816915,48.2474882111,63.6602354638,3.27628830519,0.0,3.27628830519
 03/16  14:00:00,128.162001325,3.85725706969,3.86717514401,12.0534932546,48.2474882111,60.1281475517,2.18913403666,0.0,2.18913403666
 03/16  15:00:00,123.381888108,3.81713745002,5.10375862353,6.07691617709,48.2474882111,60.1281475517,2.18874883929,0.0,2.18874883929
 03/16  16:00:00,124.497254538,3.72048523372,5.4483327842,4.05447055371,48.2474882111,63.0180376616,2.18991052455,0.0,2.18991052455
 03/16  17:00:00,115.548886624,3.79163885441,5.96735994205,5.46083551374,37.5258241642,62.7947880557,2.18840992418,0.0,2.18840992418
 03/16  18:00:00,80.9461455786,3.63328395157,4.50343457443,9.97864788731,26.8041601173,36.0181789539,1.10371841944,0.0,1.10371841944
 03/16  19:00:00,93.2518070169,3.63328395157,3.97117646087,15.5160253146,26.8041601173,33.4493877451,1.10354518637,0.0,1.10354518637
 03/16  20:00:00,93.4080647774,3.63328395157,3.65167877903,27.1396101607,16.0824960704,28.0885557216,1.10363633955,0.0,1.10363633955
 03/16  21:00:00,96.6983480431,3.63328395157,3.47679276576,31.889175044,16.0824960704,26.8041601173,1.10316182527,0.0,1.10316182527
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302312615,0.0,1.10302312615
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301848124,0.0,1.10301848124
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302182996,0.0,1.10302182996
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317418255,0.0,1.10317418255
 03/17  06:00:00,130.183808362,3.63328395157,14.0521200662,70.8818041326,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,118.53677674,3.63328395157,1.89818370533,56.8305832859,16.0824960704,32.6817896323,1.10338063902,0.0,1.10338063902
 03/17  08:00:00,155.65894683,3.64611647298,3.00989105153,30.3436986136,48.2474882111,70.4033123869,2.18840144574,0.0,2.18840144574
 03/17  09:00:00,139.221094853,3.63328395157,3.43290801781,21.8442336198,48.2474882111,62.0547409583,2.18920187537,0.0,2.18920187537
 03/17  10:00:00,134.51465937,3.63328395157,4.28440543779,18.2128941235,48.2474882111,60.1281475517,3.27410975319,0.0,3.27410975319
 03/17  11:00:00,135.08730284,3.63328395157,5.56247422816,15.5808753966,48.2474882111,62.0547409583,2.19012830879,0.0,2.19012830879
 03/17  12:00:00,136.711889316,3.63623826258,6.78475025103,16.5245800455,48.2474882111,61.5103924513,3.27588725281,0.0,3.27588725281
 03/17  13:00:00,134.911252977,3.65857228897,7.49829556504,11.8382213538,48.2474882111,63.6602354638,3.27648633212,0.0,3.27648633212
 03/17  14:00:00,130.212634981,3.63328395157,7.59198576457,10.6032894075,48.2474882111,60.1281475517,2.18885322762,0.0,2.18885322762
 03/17  15:00:00,129.954648933,3.63328395157,7.64438609085,10.2929030336,48.2474882111,60.1281475517,2.18872020842,0.0,2.18872020842
 03/17  16:00:00,134.084555762,3.66236605757,7.8183990657,11.3298246723,48.2474882111,63.0180376616,2.18998632197,0.0,2.18998632197
 03/17  17:00:00,126.88558742,3.74884029397,8.11272515215,14.6949696596,37.5258241642,62.7947880557,2.18820643824,0.0,2.18820643824
 03/17  18:00:00,95.9234422736,3.63328395157,7.1456014304,22.3137777264,26.8041601173,36.0181789539,1.1037364452,0.0,1.1037364452
 03/17  19:00:00,106.095427146,3.63328395157,6.41484050663,25.9159813985,26.8041601173,33.4493877451,1.10352677471,0.0,1.10352677471
 03/17  20:00:00,102.23318215,3.63328395157,5.27115454247,34.3452517703,16.0824960704,28.0885557216,1.10363336351,0.0,1.10363336351
 03/17  21:00:00,104.489332081,3.63328395157,3.67309603171,39.4838558155,16.0824960704,26.8041601173,1.1031662653,0.0,1.1031662653
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030215779,0.0,1.1030215779
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302205702,0.0,1.10302205702
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030181898,0.0,1.1030181898
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314367003,0.0,1.10314367003
 03/18  06:00:00,139.904284534,3.63328395157,13.947384008,80.7070163633,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,113.174864778,3.63328395157,0.652882986152,69.536515211,5.36083202345,26.5809105114,2.27001747204,1.16672198074,1.1032954913
 03/18  08:00:00,116.210493845,3.63328395157,1.92934995952,52.5357149897,26.8041601173,31.2995447326,1.10348078225,0.0,1.10348078225
 03/18  09:00:00,108.940862654,3.63328395157,3.1752336011,41.7725078499,26.8041601173,33.5472370403,1.10384573854,0.0,1.10384573854
 03/18  10:00:00,103.906915533,3.63328395157,4.41087217036,36.4662188626,26.8041601173,32.583940337,1.10362661636,0.0,1.10362661636
 03/18  11:00:00,107.526358475,3.63328395157,5.53973147229,36.7091101949,26.8041601173,34.8316326447,2.18781885062,0.0,2.18781885062
 03/18  12:00:00,106.055511285,3.63328395157,7.19672051387,34.8656695674,26.8041601173,33.5472370403,1.10375885231,0.0,1.10375885231
 03/18  13:00:00,100.840870474,3.63328395157,9.36099494706,30.0555455329,26.8041601173,30.9784458315,1.10369790111,0.0,1.10369790111
 03/18  14:00:00,80.7512739022,3.63328395157,11.2293205858,36.5072779447,8.04124803518,21.3317032909,1.10354518591,0.0,1.10354518591
 03/18  15:00:00,83.0952807691,3.63328395157,11.3301722016,40.0348288002,8.04124803518,20.0473076865,1.10339652354,0.0,1.10339652354
 03/18  16:00:00,85.9422620858,3.63328395157,10.7027227042,43.1881607131,8.04124803518,20.3684065876,1.10346948215,0.0,1.10346948215
 03/18  17:00:00,84.2069826305,3.63328395157,9.65175896061,50.2239941355,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315066167,0.0,1.10315066167
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310365084,0.0,1.10310365084
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319515498,0.0,1.10319515498
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302143542,0.0,1.10302143542
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297254251,0.0,1.10297254251
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029727081,0.0,1.1029727081
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303785766,0.0,1.10303785766
 03/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297240217,0.0,1.10297240217
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297240665,0.0,1.10297240665
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030644605,0.0,1.1030644605
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030694012,0.0,1.1030694012
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297260835,0.0,1.10297260835
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297234587,0.0,1.10297234587
 03/19  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310286056,0.0,1.10310286056
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297112186,0.0,1.10297112186
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301714222,0.0,1.10301714222
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302012139,0.0,1.10302012139
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317717482,0.0,1.10317717482
 03/20  06:00:00,155.318319691,3.63328395157,14.3118091888,95.7566263393,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,136.422721822,3.63328395157,1.54673942394,75.0679726499,16.0824960704,32.6817896323,1.10365380617,0.0,1.10365380617
 03/20  08:00:00,166.302627349,3.63328395157,2.55325086952,41.4568518361,48.2474882111,70.4033123869,2.18864527979,0.0,2.18864527979
 03/20  09:00:00,146.479148631,3.63328395157,4.40811333824,28.1270820777,48.2474882111,62.0547409583,2.18920063289,0.0,2.18920063289
 03/20  10:00:00,136.188493619,3.63328395157,6.40143281981,17.7697009906,48.2474882111,60.1281475517,2.18931385292,0.0,2.18931385292
 03/20  11:00:00,133.429053384,3.63328395157,8.23176882578,11.2533313435,48.2474882111,62.0547409583,3.27520148632,0.0,3.27520148632
 03/20  12:00:00,137.848701914,3.63633298749,10.1060774548,14.3399707152,48.2474882111,61.5103924513,3.27692587193,0.0,3.27692587193
 03/20  13:00:00,136.542490759,3.80700507922,12.0556535401,8.76366837076,48.2474882111,63.6602354638,3.27636263796,0.0,3.27636263796
 03/20  14:00:00,133.411735663,3.93405697985,13.839904751,7.25369807512,48.2474882111,60.1281475517,2.18898537304,0.0,2.18898537304
 03/20  15:00:00,129.691262025,3.86755946616,14.8387993025,2.60082739914,48.2474882111,60.1281475517,2.18892793644,0.0,2.18892793644
 03/20  16:00:00,132.15180033,3.71921935279,15.1169040214,2.04171098853,48.2474882111,63.0180376616,2.19014530225,0.0,2.19014530225
 03/20  17:00:00,122.806426917,3.87577986716,15.6331656254,2.96842911072,37.5258241642,62.7947880557,1.10409938286,0.0,1.10409938286
 03/20  18:00:00,85.0012248201,3.68778994874,13.4077679755,5.07488773062,26.8041601173,36.0181789539,2.1877830282,0.0,2.1877830282
 03/20  19:00:00,90.0629082453,3.63328395157,10.8160817944,7.94955454283,26.8041601173,33.4493877451,1.10356455198,0.0,1.10356455198
 03/20  20:00:00,88.7280671615,3.63328395157,8.55829371262,17.5529976112,16.0824960704,28.0885557216,1.10359041812,0.0,1.10359041812
 03/20  21:00:00,94.0615792675,3.63328395157,6.68675423897,26.0424447952,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311206569,0.0,1.10311206569
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301985792,0.0,1.10301985792
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302050298,0.0,1.10302050298
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301525052,0.0,1.10301525052
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,134.126434764,3.63328395157,14.2092450327,74.6673055684,5.36083202345,21.4433280938,1.10315027529,0.0,1.10315027529
 03/21  07:00:00,119.476781683,3.63328395157,0.27445677077,59.3943151644,16.0824960704,32.6817896323,3.95574516848,2.85202850874,1.10371665974
 03/21  08:00:00,150.268583372,3.64323971176,2.57583301987,25.3902699483,48.2474882111,70.4033123869,2.20690527614,0.0178579205519,2.18904735559
 03/21  09:00:00,135.208863657,3.63328395157,5.75905993289,15.5058505087,48.2474882111,62.0547409583,2.18921093232,0.0,2.18921093232
 03/21  10:00:00,129.670051167,3.63328395157,8.85443132497,8.79826003315,48.2474882111,60.1281475517,2.18931196774,0.0,2.18931196774
 03/21  11:00:00,132.131466067,3.63623787096,12.111128311,6.07343062181,48.2474882111,62.0547409583,3.27511367578,0.0,3.27511367578
 03/21  12:00:00,134.78997568,3.80346766861,15.9833662299,5.23682102477,48.2474882111,61.5103924513,2.19152304336,0.0,2.19152304336
 03/21  13:00:00,137.913536028,4.16126725498,19.1265947038,2.70951030031,48.2474882111,63.6602354638,3.27677698156,0.0,3.27677698156
 03/21  14:00:00,134.177875771,4.18391274988,20.4083016494,1.2015855153,48.2474882111,60.1281475517,2.18939239321,0.0,2.18939239321
 03/21  15:00:00,133.327468498,4.08425413924,20.8591385018,0.0,48.2474882111,60.1281475517,2.18879793424,0.0,2.18879793424
 03/21  16:00:00,136.192981604,3.99646622872,20.9225494081,0.0,48.2474882111,63.0180376616,2.18966432351,0.0,2.18966432351
 03/21  17:00:00,124.387995602,3.9609202663,20.0613910615,0.0366319602332,37.5258241642,62.7947880557,2.18854144237,0.0,2.18854144237
 03/21  18:00:00,85.424776285,3.64131931822,17.2241279221,1.72854987935,26.8041601173,36.0181789539,1.10386023032,0.0,1.10386023032
 03/21  19:00:00,89.9016295646,3.63328395157,15.2351139581,3.36924369847,26.8041601173,33.4493877451,1.10361107166,0.0,1.10361107166
 03/21  20:00:00,84.9329737425,3.63328395157,13.3833878614,8.93281004346,16.0824960704,28.0885557216,1.1036313756,0.0,1.1036313756
 03/21  21:00:00,87.3067778204,3.63328395157,11.7199479269,14.2544496603,16.0824960704,26.8041601173,1.1033280214,0.0,1.1033280214
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301515305,0.0,1.10301515305
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030182935,0.0,1.1030182935
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301977761,0.0,1.10301977761
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314461516,0.0,1.10314461516
 03/22  06:00:00,109.622115486,3.63328395157,15.7906106266,48.5816206967,5.36083202345,21.4433280938,1.10310528151,0.0,1.10310528151
 03/22  07:00:00,104.047114259,3.63328395157,1.99669907907,42.2424054312,16.0824960704,32.6817896323,1.10369761854,0.0,1.10369761854
 03/22  08:00:00,143.163731731,3.69028465875,4.35366573737,16.460540643,48.2474882111,70.4033123869,1.10446847643,0.0,1.10446847643
 03/22  09:00:00,130.551624111,3.6487622115,7.08703289574,9.50515974064,48.2474882111,62.0547409583,3.27386936556,0.0,3.27386936556
 03/22  10:00:00,127.138468375,3.68128650052,8.94860730352,6.12449871397,48.2474882111,60.1281475517,2.18919330674,0.0,2.18919330674
 03/22  11:00:00,129.655816182,3.66197795793,11.2787028398,4.40446612043,48.2474882111,62.0547409583,2.19020986715,0.0,2.19020986715
 03/22  12:00:00,134.281097209,3.9690388147,16.726759162,3.81897847617,48.2474882111,61.5103924513,3.2762387406,0.0,3.2762387406
 03/22  13:00:00,140.390604375,4.38481846168,22.394037669,1.69558447573,48.2474882111,63.6602354638,3.27645842057,0.0,3.27645842057
 03/22  14:00:00,136.944342941,4.37267680283,23.6262310191,0.561359262618,48.2474882111,60.1281475517,2.18881458278,0.0,2.18881458278
 03/22  15:00:00,133.685705881,4.22438548106,21.0772445427,0.0,48.2474882111,60.1281475517,2.18867414485,0.0,2.18867414485
 03/22  16:00:00,132.937248421,4.08401134207,17.5792711123,0.0,48.2474882111,63.0180376616,2.18987409401,0.0,2.18987409401
 03/22  17:00:00,119.920688162,4.10345885116,15.2621482657,0.226028730933,37.5258241642,62.7947880557,2.18808728062,0.0,2.18808728062
 03/22  18:00:00,80.1166893726,3.73600848645,11.3537891068,2.19611261402,26.8041601173,36.0181789539,1.10382742833,0.0,1.10382742833
 03/22  19:00:00,84.2094918662,3.63328395157,8.69547976405,4.21674019406,26.8041601173,33.4493877451,1.10358200533,0.0,1.10358200533
 03/22  20:00:00,80.740577927,3.63328395157,6.89239076459,11.2314113247,16.0824960704,28.0885557216,1.10356585564,0.0,1.10356585564
 03/22  21:00:00,85.2018176793,3.63328395157,5.449866536,18.41957091,16.0824960704,26.8041601173,1.10316516668,0.0,1.10316516668
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301667566,0.0,1.10301667566
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301858593,0.0,1.10301858593
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301936944,0.0,1.10301936944
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,121.755368693,3.63328395157,15.0672067064,61.4382778238,5.36083202345,21.4433280938,1.10321523771,0.0,1.10321523771
 03/23  07:00:00,111.846965412,3.63328395157,0.0,52.0389556633,16.0824960704,32.6817896323,9.31714762702,8.21348514775,1.10366247927
 03/23  08:00:00,154.47850394,3.67141566869,1.1377487585,31.0100988211,48.2474882111,70.4033123869,3.59537573266,1.4064784281,2.18889730455
 03/23  09:00:00,140.838326488,3.63328395157,3.36710185482,23.5272714177,48.2474882111,62.0547409583,2.18922256703,0.0,2.18922256703
 03/23  10:00:00,132.69965697,3.63328395157,4.72839922775,15.9538979337,48.2474882111,60.1281475517,2.18948028324,0.0,2.18948028324
 03/23  11:00:00,129.552405518,3.63328395157,5.36532608488,10.2431262179,48.2474882111,62.0547409583,3.27482304061,0.0,3.27482304061
 03/23  12:00:00,129.4166176,3.66954619422,6.72368826612,9.25706238302,48.2474882111,61.5103924513,3.27613743693,0.0,3.27613743693
 03/23  13:00:00,130.242620869,3.7508103114,8.84682327412,5.72882351426,48.2474882111,63.6602354638,2.19080793155,0.0,2.19080793155
 03/23  14:00:00,127.779765093,3.89324528294,11.4540164909,4.04842746241,48.2474882111,60.1281475517,2.18948645073,0.0,2.18948645073
 03/23  15:00:00,125.145752075,3.85841937221,11.3685659722,1.53469087407,48.2474882111,60.1281475517,2.18873529903,0.0,2.18873529903
 03/23  16:00:00,127.62880731,3.76720207487,11.4547685372,1.13287073104,48.2474882111,63.0180376616,3.27422383357,0.0,3.27422383357
 03/23  17:00:00,118.048217311,3.83976464195,11.4475102689,2.43189008621,37.5258241642,62.7947880557,1.10399934096,0.0,1.10399934096
 03/23  18:00:00,80.6805715079,3.63328395157,9.64937530333,4.56713308772,26.8041601173,36.0181789539,1.10374621147,0.0,1.10374621147
 03/23  19:00:00,87.0990179777,3.63328395157,8.04593754489,7.75580852482,26.8041601173,33.4493877451,1.10359754827,0.0,1.10359754827
