Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  20:00:00,86.6664968459,3.63328395157,5.13880053277,18.9109204754,16.0824960704,28.0885557216,1.10349634993,0.0,1.10349634993
 03/23  21:00:00,90.5873540946,3.63328395157,3.47457527465,25.7803985867,16.0824960704,26.8041601173,1.10334151875,0.0,1.10334151875
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301771973,0.0,1.10301771973
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301893469,0.0,1.10301893469
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290815032,0.0,1.10290815032
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314907531,0.0,1.10314907531
 03/24  06:00:00,137.374301399,3.63328395157,13.86592208,78.2584951562,5.36083202345,21.4433280938,1.10310850272,0.0,1.10310850272
 03/24  07:00:00,118.403421592,3.63328395157,0.0,61.0627451767,16.0824960704,32.6817896323,17.6555106497,16.5518087652,1.10370188447
 03/24  08:00:00,149.841424389,3.66649364176,0.108504375812,27.4071856793,48.2474882111,70.4033123869,8.8525021131,7.74803481969,1.10446729341
 03/24  09:00:00,134.204475159,3.63328395157,1.72356260877,18.5369593348,48.2474882111,62.0547409583,4.08042037077,0.806580076629,3.27384029414
 03/24  10:00:00,127.249050877,3.63506718221,4.73248977389,10.4974180641,48.2474882111,60.1281475517,2.18915875832,0.0,2.18915875832
 03/24  11:00:00,128.680184296,3.63584050676,7.40545201694,7.32822250893,48.2474882111,62.0547409583,2.19016916447,0.0,2.19016916447
 03/24  12:00:00,131.26423386,3.81400533024,10.9480436417,6.73586413149,48.2474882111,61.5103924513,3.27612817994,0.0,3.27612817994
 03/24  13:00:00,134.435794437,4.1602676252,14.5334927146,3.82587032812,48.2474882111,63.6602354638,3.27631103635,0.0,3.27631103635
 03/24  14:00:00,131.269456077,4.1691593536,16.2244130703,2.49180779601,48.2474882111,60.1281475517,2.18871697733,0.0,2.18871697733
 03/24  15:00:00,129.993631467,4.08499514988,17.4839531431,0.0406073171503,48.2474882111,60.1281475517,2.18882720663,0.0,2.18882720663
 03/24  16:00:00,132.669853773,3.98812034188,17.4077674643,0.0,48.2474882111,63.0180376616,2.18974283596,0.0,2.18974283596
 03/24  17:00:00,121.144324689,4.05961360492,16.3816814233,0.373977347031,37.5258241642,62.7947880557,2.18795551178,0.0,2.18795551178
 03/24  18:00:00,81.8163538635,3.71548348788,12.6132064567,2.65688475368,26.8041601173,36.0181789539,1.10376196752,0.0,1.10376196752
 03/24  19:00:00,85.6027781346,3.63328395157,9.77360608652,4.53190014001,26.8041601173,33.4493877451,1.10354562812,0.0,1.10354562812
 03/24  20:00:00,82.2538281289,3.63328395157,7.53630063693,12.1007516543,16.0824960704,28.0885557216,1.1036210558,0.0,1.1036210558
 03/24  21:00:00,86.5089833091,3.63328395157,6.23768535696,18.9389177189,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318482677,0.0,1.10318482677
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301330879,0.0,1.10301330879
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301573399,0.0,1.10301573399
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301759335,0.0,1.10301759335
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,115.637349254,3.63328395157,15.3270508636,55.0604142273,5.36083202345,21.4433280938,1.10316177699,0.0,1.10316177699
 03/25  07:00:00,91.6125538455,3.63328395157,2.89896987151,48.1954507268,5.36083202345,26.5809105114,1.10330248727,0.0,1.10330248727
 03/25  08:00:00,93.1102875825,3.63328395157,3.53887099439,27.8259876926,26.8041601173,31.2995447326,1.10355360224,0.0,1.10355360224
 03/25  09:00:00,91.1646745124,3.63328395157,6.09688013004,21.0746731791,26.8041601173,33.5472370403,1.10379693865,0.0,1.10379693865
 03/25  10:00:00,86.0251857078,3.63328395157,9.70245683005,13.2929043778,26.8041601173,32.583940337,1.10369231631,0.0,1.10369231631
 03/25  11:00:00,87.8045442268,3.63328395157,13.4701077535,9.0569196656,26.8041601173,34.8316326447,1.10389343382,0.0,1.10389343382
 03/25  12:00:00,88.2645950253,3.7172589538,17.6576427617,6.52985605805,26.8041601173,33.5472370403,2.18740420419,0.0,2.18740420419
 03/25  13:00:00,87.3630401381,3.94519415396,20.7109381961,4.91586174515,26.8041601173,30.9784458315,1.10373281944,0.0,1.10373281944
 03/25  14:00:00,61.9390435813,3.91906728008,21.0930836212,7.54550125978,8.04124803518,21.3317032909,1.10352823602,0.0,1.10352823602
 03/25  15:00:00,58.3419816152,3.78724628523,20.8932073144,5.56453219987,8.04124803518,20.0473076865,1.10342877036,0.0,1.10342877036
 03/25  16:00:00,57.6959061974,3.64149232881,20.2888551982,5.34746395343,8.04124803518,20.3684065876,0.02,0.0,0.02
 03/25  17:00:00,51.4181555054,3.63803381279,19.3108484162,7.77132769364,2.68041601173,18.0090894769,1.10325374689,0.0,1.10325374689
 03/25  18:00:00,29.5554917007,1.57041582983,9.21372369465,0.0,2.68041601173,16.0824960704,1.10316524078,0.0,1.10316524078
 03/25  19:00:00,30.6788091404,0.640318683269,3.86513828092,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310276378,0.0,1.10310276378
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303085177,0.0,1.10303085177
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301808477,0.0,1.10301808477
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296814867,0.0,1.10296814867
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304577222,0.0,1.10304577222
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296950008,0.0,1.10296950008
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,21.9712516328,0.506072837246,2.69382661932,0.0,2.68041601173,16.0824960704,1.10300849264,0.0,1.10300849264
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310919125,0.0,1.10310919125
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031797299,0.0,1.1031797299
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030100984,0.0,1.1030100984
 03/26  16:00:00,24.0374647634,0.826232178881,4.43988040829,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,32.2132716879,2.15862641484,11.2832930968,0.0,2.68041601173,16.0824960704,1.10303069738,0.0,1.10303069738
 03/26  18:00:00,32.3758220811,2.22367507581,11.3807948291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300672398,0.0,1.10300672398
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303597895,0.0,1.10303597895
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296970854,0.0,1.10296970854
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301222273,0.0,1.10301222273
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301460953,0.0,1.10301460953
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,135.724712058,3.63328395157,14.072331357,76.4024965376,5.36083202345,21.4433280938,1.10311935147,0.0,1.10311935147
 03/27  07:00:00,114.191487272,3.63328395157,0.390168172223,56.4606426845,16.0824960704,32.6817896323,3.90818356079,2.80445701847,1.10372654232
 03/27  08:00:00,148.153005158,3.63338028121,2.68361418923,23.1767699951,48.2474882111,70.4033123869,2.2020839252,0.0130908780091,2.18899304719
 03/27  09:00:00,134.805188487,3.63328395157,5.82562146075,15.0356138108,48.2474882111,62.0547409583,2.1892439488,0.0,2.1892439488
 03/27  10:00:00,129.666037992,3.6378298338,9.37269118957,8.2714411113,48.2474882111,60.1281475517,2.18947773003,0.0,2.18947773003
 03/27  11:00:00,131.882111481,3.63328395157,12.3561711744,5.58198709163,48.2474882111,62.0547409583,2.19005628281,0.0,2.19005628281
 03/27  12:00:00,133.163038233,3.67226887282,14.8641804231,4.86026818071,48.2474882111,61.5103924513,3.27650669219,0.0,3.27650669219
 03/27  13:00:00,135.686206295,3.81918002993,17.356577653,2.59428484317,48.2474882111,63.6602354638,3.2758397022,0.0,3.2758397022
 03/27  14:00:00,132.51872103,3.79634965204,19.2893309411,1.04896458023,48.2474882111,60.1281475517,2.18891029306,0.0,2.18891029306
 03/27  15:00:00,131.744729154,3.69559077004,19.6648772972,0.00018522989158,48.2474882111,60.1281475517,2.18872006391,0.0,2.18872006391
 03/27  16:00:00,134.677682417,3.72870856472,19.6750078858,0.0,48.2474882111,63.0180376616,2.18951401724,0.0,2.18951401724
 03/27  17:00:00,122.945269079,3.80771199128,18.7492676704,0.0592371038054,37.5258241642,62.7947880557,2.18808962557,0.0,2.18808962557
 03/27  18:00:00,82.973545175,3.63328395157,14.78110196,1.72838009817,26.8041601173,36.0181789539,1.10381970913,0.0,1.10381970913
 03/27  19:00:00,88.1316602542,3.63328395157,11.7078005386,5.12658780748,26.8041601173,33.4493877451,1.10345925044,0.0,1.10345925044
 03/27  20:00:00,85.1578337059,3.63328395157,9.27207928392,13.2689785843,16.0824960704,28.0885557216,1.10354797027,0.0,1.10354797027
 03/27  21:00:00,87.6527715583,3.63328395157,8.08869991167,18.2316914134,16.0824960704,26.8041601173,1.10315372422,0.0,1.10315372422
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301671424,0.0,1.10301671424
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301185127,0.0,1.10301185127
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301401687,0.0,1.10301401687
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,110.352679677,3.63328395157,15.6860435098,49.4167520038,5.36083202345,21.4433280938,1.10304243042,0.0,1.10304243042
 03/28  07:00:00,101.756149062,3.63328395157,1.79958056896,42.615892078,16.0824960704,32.6817896323,1.10361326916,0.0,1.10361326916
 03/28  08:00:00,145.710186349,3.67091576188,4.10625356403,19.273776331,48.2474882111,70.4033123869,2.18886847151,0.0,2.18886847151
 03/28  09:00:00,131.659570877,3.63328395157,6.96493819351,10.7506794688,48.2474882111,62.0547409583,2.18902399373,0.0,2.18902399373
 03/28  10:00:00,127.77512526,3.63328395157,9.56697697626,6.19078847508,48.2474882111,60.1281475517,2.18924036917,0.0,2.18924036917
 03/28  11:00:00,130.176779649,3.63328395157,12.1417930795,4.09103335486,48.2474882111,62.0547409583,2.19006315655,0.0,2.19006315655
 03/28  12:00:00,132.08095196,3.6758853296,14.977198576,3.66154729805,48.2474882111,61.5103924513,3.27672913719,0.0,3.27672913719
 03/28  13:00:00,134.232472974,3.70336328095,17.0134448482,1.59950107583,48.2474882111,63.6602354638,3.27633452172,0.0,3.27633452172
 03/28  14:00:00,130.566299742,3.63855755615,18.2993706676,0.244295661835,48.2474882111,60.1281475517,2.18907348979,0.0,2.18907348979
 03/28  15:00:00,131.66500517,3.63954407958,19.64078112,0.000604113753545,48.2474882111,60.1281475517,2.18877748657,0.0,2.18877748657
 03/28  16:00:00,135.434296201,3.73031673896,20.430013495,0.0,48.2474882111,63.0180376616,2.18983226456,0.0,2.18983226456
 03/28  17:00:00,124.167594212,3.82370423778,19.8809718273,0.1338658334,37.5258241642,62.7947880557,2.18829272973,0.0,2.18829272973
 03/28  18:00:00,87.0867893152,3.63328395157,17.4985736508,3.12415254758,26.8041601173,36.0181789539,1.1037975854,0.0,1.1037975854
 03/28  19:00:00,94.086415016,3.63328395157,15.5526235411,7.23651956687,26.8041601173,33.4493877451,1.10347223196,0.0,1.10347223196
 03/28  20:00:00,88.8342709905,3.63328395157,13.8816543512,12.3358408016,16.0824960704,28.0885557216,1.10354625532,0.0,1.10354625532
 03/28  21:00:00,90.3353227804,3.63328395157,12.8677591561,16.135183391,16.0824960704,26.8041601173,1.10314195302,0.0,1.10314195302
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301185037,0.0,1.10301185037
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301338999,0.0,1.10301338999
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301481667,0.0,1.10301481667
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313754245,0.0,1.10313754245
 03/29  06:00:00,102.071884463,3.63328395157,17.498712178,39.3232881217,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,98.0216402939,3.63328395157,7.99754224453,32.6834216344,16.0824960704,32.6817896323,1.10356156409,0.0,1.10356156409
 03/29  08:00:00,143.429330746,3.70608152705,10.4473305695,10.6166779576,48.2474882111,70.4033123869,2.18891264642,0.0,2.18891264642
 03/29  09:00:00,133.136613147,3.73360260077,12.5861861557,6.50615512672,48.2474882111,62.0547409583,2.18928617542,0.0,2.18928617542
 03/29  10:00:00,131.288895529,3.78156517411,14.5555928228,4.56766167542,48.2474882111,60.1281475517,2.18911920103,0.0,2.18911920103
 03/29  11:00:00,132.96299976,3.67613297334,15.6860527095,3.29014481373,48.2474882111,62.0547409583,3.27474974039,0.0,3.27474974039
 03/29  12:00:00,135.260676467,3.92810602409,18.5624774469,3.00377223988,48.2474882111,61.5103924513,3.27594451865,0.0,3.27594451865
 03/29  13:00:00,139.683268141,4.30809351075,22.4151737024,1.04383715915,48.2474882111,63.6602354638,2.19100961661,0.0,2.19100961661
 03/29  14:00:00,136.326045226,4.2799625064,23.4460089999,0.215997863327,48.2474882111,60.1281475517,2.18927967457,0.0,2.18927967457
 03/29  15:00:00,135.478339705,4.15593033592,22.938333512,0.0,48.2474882111,60.1281475517,2.18877544912,0.0,2.18877544912
 03/29  16:00:00,139.322932039,4.20211307083,23.8468530013,0.0,48.2474882111,63.0180376616,2.18970106791,0.0,2.18970106791
 03/29  17:00:00,128.338096367,4.33638381726,23.6726602361,0.0,37.5258241642,62.7947880557,2.18847639513,0.0,2.18847639513
 03/29  18:00:00,86.537216838,3.86842284835,19.4036225227,0.434392301715,26.8041601173,36.0181789539,1.103731278,0.0,1.103731278
 03/29  19:00:00,89.4451234277,3.63843154942,16.7621627073,1.3805412145,26.8041601173,33.4493877451,1.10352727488,0.0,1.10352727488
 03/29  20:00:00,81.6234739759,3.63328395157,15.0380542777,3.96864386055,16.0824960704,28.0885557216,1.10361980502,0.0,1.10361980502
 03/29  21:00:00,82.9578444603,3.63328395157,13.266098272,8.35936595507,16.0824960704,26.8041601173,1.10314708117,0.0,1.10314708117
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030148707,0.0,1.1030148707
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301500208,0.0,1.10301500208
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301504189,0.0,1.10301504189
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313711957,0.0,1.10313711957
 03/30  06:00:00,102.483651699,3.6380848693,16.3404137285,40.8885528902,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,92.0510008699,3.63328395157,3.5229162818,33.6547415065,16.0824960704,32.6817896323,1.10363046204,0.0,1.10363046204
 03/30  08:00:00,140.578859732,3.72363883786,6.59445377592,11.6015264263,48.2474882111,70.4033123869,2.1885595926,0.0,2.1885595926
 03/30  09:00:00,129.922173985,3.68065031872,9.41038585074,6.52046855164,48.2474882111,62.0547409583,2.18898548749,0.0,2.18898548749
 03/30  10:00:00,129.040845285,3.7409400076,12.6284292144,4.28740020575,48.2474882111,60.1281475517,2.18902158794,0.0,2.18902158794
 03/30  11:00:00,132.009010494,3.68319110829,15.2127563874,2.80239373507,48.2474882111,62.0547409583,3.27494999574,0.0,3.27494999574
 03/30  12:00:00,135.727008877,3.95818692559,19.7083167093,2.29418448534,48.2474882111,61.5103924513,3.27611915614,0.0,3.27611915614
 03/30  13:00:00,140.009848056,4.33444092955,23.1882888121,0.570954545354,48.2474882111,63.6602354638,2.19073151166,0.0,2.19073151166
 03/30  14:00:00,136.703603154,4.30135732715,23.995344513,0.0228254573064,48.2474882111,60.1281475517,2.18937757395,0.0,2.18937757395
 03/30  15:00:00,136.641759157,4.18759617437,24.0700871256,0.0,48.2474882111,60.1281475517,2.18873635596,0.0,2.18873635596
 03/30  16:00:00,139.291750712,4.17188154227,23.8459032028,0.0,48.2474882111,63.0180376616,2.18978345752,0.0,2.18978345752
 03/30  17:00:00,127.390902361,4.25676734996,22.8050826967,0.0,37.5258241642,62.7947880557,2.18855372623,0.0,2.18855372623
 03/30  18:00:00,85.3604789529,3.67816830742,18.4855661217,0.365965358518,26.8041601173,36.0181789539,1.10376437089,0.0,1.10376437089
 03/30  19:00:00,85.7582622513,3.63328395157,15.6949940498,1.23332962682,26.8041601173,33.4493877451,1.10348704055,0.0,1.10348704055
 03/30  20:00:00,80.5505978698,3.63328395157,13.1554628146,4.77835921747,16.0824960704,28.0885557216,1.10352605745,0.0,1.10352605745
 03/30  21:00:00,81.9152456033,3.63328395157,10.9023924394,9.68047293066,16.0824960704,26.8041601173,1.10316108135,0.0,1.10316108135
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300950791,0.0,1.10300950791
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301091207,0.0,1.10301091207
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301237549,0.0,1.10301237549
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031496984,0.0,1.1031496984
 03/31  06:00:00,110.836300853,3.63979165949,16.1135405399,49.4663684418,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,98.4373989906,3.63328395157,0.0,43.564055909,16.0824960704,32.6817896323,9.06320317481,7.95955055583,1.10365261898
 03/31  08:00:00,150.203855145,3.69873444846,1.25971690301,26.5861631019,48.2474882111,70.4033123869,3.3017610488,1.11319783411,2.18856321469
 03/31  09:00:00,137.273028403,3.63328395157,2.90147309897,20.4276020894,48.2474882111,62.0547409583,2.18884131355,0.0,2.18884131355
 03/31  10:00:00,133.277174881,3.63328395157,4.99205134392,16.2677637288,48.2474882111,60.1281475517,2.18905140906,0.0,2.18905140906
 03/31  11:00:00,133.554688326,3.63328395157,6.74084664556,12.8698884653,48.2474882111,62.0547409583,3.274975589,0.0,3.274975589
 03/31  12:00:00,135.150926794,3.67340196866,7.98380017918,13.7274038898,48.2474882111,61.5103924513,3.27612203876,0.0,3.27612203876
 03/31  13:00:00,133.478462944,3.69262773652,8.48046850398,9.38920293404,48.2474882111,63.6602354638,2.19072359313,0.0,2.19072359313
 03/31  14:00:00,126.492656478,3.63328395157,6.4469723719,8.0283242979,48.2474882111,60.1281475517,2.18936473477,0.0,2.18936473477
 03/31  15:00:00,122.104323408,3.63328395157,5.43294640561,4.65401719412,48.2474882111,60.1281475517,2.18857386967,0.0,2.18857386967
 03/31  16:00:00,124.312969603,3.71891140609,6.13831253839,3.18177969172,48.2474882111,63.0180376616,2.18975199672,0.0,2.18975199672
 03/31  17:00:00,114.924274816,3.8181272675,6.01435138415,4.76274385049,37.5258241642,62.7947880557,2.18852077136,0.0,2.18852077136
 03/31  18:00:00,79.2304124063,3.63328395157,3.86737449241,8.89897479711,26.8041601173,36.0181789539,1.10374829519,0.0,1.10374829519
 03/31  19:00:00,87.6918208526,3.63328395157,2.28398106853,16.5779012093,26.8041601173,33.4493877451,1.10347202293,0.0,1.10347202293
 03/31  20:00:00,94.5130255734,3.63328395157,0.852651026588,31.0435987091,16.0824960704,28.0885557216,1.1573518866,0.0538448450929,1.1035070415
 03/31  21:00:00,97.8136931396,3.63328395157,0.17527400418,36.3060389021,16.0824960704,26.8041601173,3.02497309222,1.92182134134,1.10315175088
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301440573,0.0,1.10301440573
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301372025,0.0,1.10301372025
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300733859,0.0,1.10300733859
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313790441,0.0,1.10313790441
 04/01  06:00:00,167.464809294,3.63328395157,12.3181104237,109.896814708,5.36083202345,21.4433280938,0.123356076707,0.103356076707,0.02
 04/01  07:00:00,124.102354187,3.63328395157,0.0,86.0515542729,5.36083202345,26.5809105114,52.0970260561,50.9937735495,1.10325250654
 04/01  08:00:00,117.347675094,3.63328395157,0.0,55.6022461982,26.8041601173,31.2995447326,33.4500987661,32.3465965867,1.10350217939
 04/01  09:00:00,106.862406466,3.63328395157,0.0119221207521,42.8573631422,26.8041601173,33.5472370403,13.4005728062,12.2968830546,1.10368975156
 04/01  10:00:00,96.9521074936,3.63328395157,1.03023686279,32.8920461308,26.8041601173,32.583940337,2.5944613474,1.49084888329,1.10361246411
 04/01  11:00:00,91.6831231953,3.63328395157,3.3291092957,23.0764970919,26.8041601173,34.8316326447,2.18771138845,0.0,2.18771138845
 04/01  12:00:00,90.2858923112,3.63328395157,5.02953438198,21.263236726,26.8041601173,33.5472370403,1.10368178772,0.0,1.10368178772
 04/01  13:00:00,87.4092282868,3.63328395157,6.84377036324,19.1411279291,26.8041601173,30.9784458315,1.10360516785,0.0,1.10360516785
 04/01  14:00:00,67.2524904155,3.63328395157,8.53685931809,25.7009557256,8.04124803518,21.3317032909,1.10344930344,0.0,1.10344930344
 04/01  15:00:00,62.0175473982,3.63328395157,10.2332363605,20.0540312704,8.04124803518,20.0473076865,1.10337798094,0.0,1.10337798094
 04/01  16:00:00,59.6916012716,3.63328395157,10.9112576125,16.7289649907,8.04124803518,20.3684065876,1.10343863535,0.0,1.10343863535
 04/01  17:00:00,54.7102883101,3.63328395157,10.4323579906,19.9467007851,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/01  18:00:00,25.729750484,1.14639152052,5.81200678729,0.0,2.68041601173,16.0824960704,1.10316522777,0.0,1.10316522777
 04/01  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311558046,0.0,1.10311558046
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317995579,0.0,1.10317995579
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301291559,0.0,1.10301291559
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296375887,0.0,1.10296375887
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296630674,0.0,1.10296630674
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296614532,0.0,1.10296614532
 04/02  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300499371,0.0,1.10300499371
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309116992,0.0,1.10309116992
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320678234,0.0,1.10320678234
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302935636,0.0,1.10302935636
 04/02  16:00:00,22.1350011181,0.506072837246,2.85757610461,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,32.110943017,1.93561460726,11.4039762335,0.0,2.68041601173,16.0824960704,1.1030249946,0.0,1.1030249946
 04/02  18:00:00,26.8772522678,1.21109465052,6.89480544111,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300054896,0.0,1.10300054896
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309169077,0.0,1.10309169077
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296310847,0.0,1.10296310847
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103011855,0.0,1.103011855
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301223779,0.0,1.10301223779
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,133.933941115,3.63328395157,13.9743901889,74.7096667627,5.36083202345,21.4433280938,1.10309277091,0.0,1.10309277091
 04/03  07:00:00,112.850856656,3.63328395157,0.739982613502,57.2375309612,16.0824960704,32.6817896323,1.61435306239,0.510645633504,1.10370742889
 04/03  08:00:00,147.445831066,3.63328395157,2.72729447635,22.4260119457,48.2474882111,70.4033123869,2.188884182,0.0,2.188884182
 04/03  09:00:00,134.10553896,3.63328395157,6.28534996698,13.8762357783,48.2474882111,62.0547409583,2.18907795702,0.0,2.18907795702
 04/03  10:00:00,130.280784845,3.63328395157,10.5840947458,7.67933029088,48.2474882111,60.1281475517,2.18924858257,0.0,2.18924858257
 04/03  11:00:00,133.199473332,3.63328395157,14.4174172342,4.83810288275,48.2474882111,62.0547409583,2.18976330456,0.0,2.18976330456
 04/03  12:00:00,135.184350945,3.66103609748,17.6316499624,4.12534412832,48.2474882111,61.5103924513,3.27593285364,0.0,3.27593285364
 04/03  13:00:00,139.535709935,3.90793216059,21.8417861594,1.86982784576,48.2474882111,63.6602354638,3.27627347954,0.0,3.27627347954
 04/03  14:00:00,137.584268327,3.95657355609,24.822602537,0.421016377013,48.2474882111,60.1281475517,2.18886430785,0.0,2.18886430785
 04/03  15:00:00,136.011447294,3.86648837632,23.7608830606,0.0,48.2474882111,60.1281475517,1.10440342158,0.0,1.10440342158
 04/03  16:00:00,137.918533088,3.86045912553,22.7841079952,0.0,48.2474882111,63.0180376616,3.27420388941,0.0,3.27420388941
 04/03  17:00:00,127.836821675,4.04258186015,23.465187501,0.0,37.5258241642,62.7947880557,1.1039252128,0.0,1.1039252128
 04/03  18:00:00,86.8807526702,3.6968258987,19.5622704067,0.790877199574,26.8041601173,36.0181789539,2.1810842012,0.0,2.1810842012
 04/03  19:00:00,88.2203254765,3.63328395157,17.0620895789,2.32829732292,26.8041601173,33.4493877451,0.026413532451,0.0,0.026413532451
 04/03  20:00:00,83.3867801692,3.63328395157,14.7347849561,6.03521937544,16.0824960704,28.0885557216,1.10355928483,0.0,1.10355928483
 04/03  21:00:00,85.7034029829,3.63328395157,13.2022234991,11.1687992505,16.0824960704,26.8041601173,1.10337216153,0.0,1.10337216153
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301107798,0.0,1.10301107798
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301117386,0.0,1.10301117386
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301100979,0.0,1.10301100979
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314626387,0.0,1.10314626387
 04/04  06:00:00,96.9781690592,3.63328395157,16.7987429276,34.9295419686,5.36083202345,21.4433280938,1.10310187948,0.0,1.10310187948
 04/04  07:00:00,91.7514191505,3.63328395157,8.48495349061,28.3931225782,16.0824960704,32.6817896323,1.10366663709,0.0,1.10366663709
 04/04  08:00:00,141.567602686,3.70450794462,11.7227358696,7.48111817989,48.2474882111,70.4033123869,1.10453351916,0.0,1.10453351916
 04/04  09:00:00,133.115085129,3.69167670497,14.8002172578,4.3125219031,48.2474882111,62.0547409583,2.18913011399,0.0,2.18913011399
 04/04  10:00:00,131.303770421,3.7579723452,16.1333810124,3.02834120659,48.2474882111,60.1281475517,2.18931864747,0.0,2.18931864747
 04/04  11:00:00,131.784911786,3.66376880475,15.828832363,1.98164135466,48.2474882111,62.0547409583,3.27494590094,0.0,3.27494590094
 04/04  12:00:00,134.552326181,3.83199681005,19.0828579323,1.87115068229,48.2474882111,61.5103924513,3.27634911163,0.0,3.27634911163
 04/04  13:00:00,139.897924821,4.17032758665,23.5466620589,0.264771406452,48.2474882111,63.6602354638,2.19043869252,0.0,2.19043869252
 04/04  14:00:00,138.600682832,4.14486599114,26.0717409842,0.0,48.2474882111,60.1281475517,2.18945595289,0.0,2.18945595289
 04/04  15:00:00,138.210748592,4.07737577616,25.7492969588,0.0,48.2474882111,60.1281475517,2.188783537,0.0,2.188783537
 04/04  16:00:00,144.275170409,4.26595537185,28.7352490708,0.0,48.2474882111,63.0180376616,2.18951530338,0.0,2.18951530338
 04/04  17:00:00,135.603398578,4.45724545262,30.8171008117,0.0,37.5258241642,62.7947880557,2.18852084563,0.0,2.18852084563
 04/04  18:00:00,91.8158221607,3.83398899523,25.1123227382,0.0387312620182,26.8041601173,36.0181789539,1.10374215498,0.0,1.10374215498
 04/04  19:00:00,91.0509952948,3.63425633014,21.6748535458,0.545230795738,26.8041601173,33.4493877451,1.10353282562,0.0,1.10353282562
 04/04  20:00:00,83.8840658993,3.63328395157,19.2017245145,2.06556554714,16.0824960704,28.0885557216,1.1036130762,0.0,1.1036130762
 04/04  21:00:00,83.330705457,3.63328395157,17.3529814893,4.64534373442,16.0824960704,26.8041601173,1.10314089938,0.0,1.10314089938
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301022257,0.0,1.10301022257
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301006457,0.0,1.10301006457
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301038423,0.0,1.10301038423
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315363341,0.0,1.10315363341
 04/05  06:00:00,82.2494718187,3.65443029969,19.0461038197,17.932337488,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  07:00:00,84.8592600952,3.63328395157,13.9299908413,16.0559261723,16.0824960704,32.6817896323,1.10358460102,0.0,1.10358460102
 04/05  08:00:00,140.727614907,3.74793442869,14.5268834442,3.79355634218,48.2474882111,70.4033123869,2.18888561878,0.0,2.18888561878
 04/05  09:00:00,131.744216506,3.63335669623,15.1482679288,2.65192261752,48.2474882111,62.0547409583,2.18920607484,0.0,2.18920607484
 04/05  10:00:00,131.986140565,3.63328395157,18.3649231032,1.60385765355,48.2474882111,60.1281475517,2.18935444004,0.0,2.18935444004
 04/05  11:00:00,135.992134565,3.69972545094,21.4530687092,0.52867114147,48.2474882111,62.0547409583,3.27442640385,0.0,3.27442640385
 04/05  12:00:00,140.2375575,4.0309562414,26.1515962327,0.2886842697,48.2474882111,61.5103924513,2.19118418194,0.0,2.19118418194
 04/05  13:00:00,147.642461823,4.42869967386,31.29759838,0.0,48.2474882111,63.6602354638,3.27607488314,0.0,3.27607488314
 04/05  14:00:00,144.690619728,4.39109190915,31.9154519623,0.0,48.2474882111,60.1281475517,2.18911303211,0.0,2.18911303211
 04/05  15:00:00,146.054696676,4.39199855175,33.2786222673,0.0,48.2474882111,60.1281475517,2.18866805323,0.0,2.18866805323
 04/05  16:00:00,153.117395665,4.850791065,36.992638633,0.0,48.2474882111,63.0180376616,2.18946384532,0.0,2.18946384532
 04/05  17:00:00,142.152350013,4.76345190948,37.0598457898,0.0,37.5258241642,62.7947880557,2.18800473631,0.0,2.18800473631
 04/05  18:00:00,98.3577607352,3.82113554834,31.7058460216,0.0,26.8041601173,36.0181789539,1.10376134872,0.0,1.10376134872
 04/05  19:00:00,97.8490980125,3.64675104735,28.9593927411,0.0462996008686,26.8041601173,33.4493877451,1.10353205369,0.0,1.10353205369
 04/05  20:00:00,89.2098432939,3.63328395157,25.7965424465,0.796525009679,16.0824960704,28.0885557216,1.10358942794,0.0,1.10358942794
 04/05  21:00:00,86.0337786032,3.63328395157,22.7251376995,1.9762606704,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031247534,0.0,1.1031247534
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301038641,0.0,1.10301038641
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300992826,0.0,1.10300992826
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301007035,0.0,1.10301007035
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,76.2276340844,3.76102998163,21.6715743889,9.17842950248,5.36083202345,21.4433280938,1.10310884096,0.0,1.10310884096
 04/06  07:00:00,78.8548199272,3.63328395157,15.9777027442,10.4711074347,16.0824960704,32.6817896323,1.10361196869,0.0,1.10361196869
 04/06  08:00:00,143.832096055,3.78036845594,19.2970862319,2.09540067465,48.2474882111,70.4033123869,2.18891703434,0.0,2.18891703434
 04/06  09:00:00,137.636639342,3.64832991449,23.0136676407,0.663972523364,48.2474882111,62.0547409583,2.18910742291,0.0,2.18910742291
 04/06  10:00:00,138.087939066,3.64363985105,25.9772884277,0.0829349306951,48.2474882111,60.1281475517,2.18925240579,0.0,2.18925240579
 04/06  11:00:00,142.612600692,3.86138285995,28.4405485682,0.0,48.2474882111,62.0547409583,2.18973516875,0.0,2.18973516875
 04/06  12:00:00,142.314416945,4.08221786413,28.4658783239,0.0,48.2474882111,61.5103924513,3.27595258051,0.0,3.27595258051
 04/06  13:00:00,144.337052218,4.39908388084,28.0218045682,0.0,48.2474882111,63.6602354638,3.27610275749,0.0,3.27610275749
 04/06  14:00:00,139.351220027,4.17192307087,26.7952210994,0.0,48.2474882111,60.1281475517,2.18874094551,0.0,2.18874094551
 04/06  15:00:00,140.987030536,4.36771097214,28.2352437067,0.0,48.2474882111,60.1281475517,1.10418945649,0.0,1.10418945649
 04/06  16:00:00,145.425269786,4.45276453458,29.698539285,0.0,48.2474882111,63.0180376616,3.27435709118,0.0,3.27435709118
 04/06  17:00:00,134.034818656,4.25694634235,29.44882,0.0,37.5258241642,62.7947880557,1.10401502898,0.0,1.10401502898
 04/06  18:00:00,92.5436790051,3.6624346866,25.9956183978,0.0548467554662,26.8041601173,36.0181789539,1.10374428635,0.0,1.10374428635
 04/06  19:00:00,93.3607106676,3.63910579992,23.943639848,0.58131039651,26.8041601173,33.4493877451,1.10357891279,0.0,1.10357891279
 04/06  20:00:00,86.4342915053,3.63328395157,21.4028046206,2.41471104705,16.0824960704,28.0885557216,1.10346367642,0.0,1.10346367642
 04/06  21:00:00,85.7830659037,3.63328395157,19.4905579809,4.96012768956,16.0824960704,26.8041601173,1.10319185433,0.0,1.10319185433
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301032141,0.0,1.10301032141
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300970337,0.0,1.10300970337
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300966963,0.0,1.10300966963
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313887593,0.0,1.10313887593
 04/07  06:00:00,91.6479294521,3.6928389051,19.1315535709,27.2069367648,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,79.7152532621,3.63328395157,4.89132294003,22.4179205738,16.0824960704,32.6817896323,1.10354564823,0.0,1.10354564823
 04/07  08:00:00,137.23463482,3.79261928838,7.53119127115,7.25158356845,48.2474882111,70.4033123869,2.18858247295,0.0,2.18858247295
 04/07  09:00:00,128.898982277,3.83719086121,10.0677237459,4.68339840605,48.2474882111,62.0547409583,2.18881187403,0.0,2.18881187403
 04/07  10:00:00,127.279863709,3.8186208952,11.6477864241,3.42938053282,48.2474882111,60.1281475517,2.1889597756,0.0,2.1889597756
 04/07  11:00:00,129.180829792,3.71816854635,12.8627648961,2.28922708624,48.2474882111,62.0547409583,3.27469649419,0.0,3.27469649419
 04/07  12:00:00,131.361348932,3.89392004868,15.5268069708,2.17430115573,48.2474882111,61.5103924513,2.19047681417,0.0,2.19047681417
 04/07  13:00:00,135.647167449,4.23872933655,18.7719871401,0.72028720324,48.2474882111,63.6602354638,3.27626778168,0.0,3.27626778168
 04/07  14:00:00,132.803975875,4.22599517004,19.9853473356,0.208557512226,48.2474882111,60.1281475517,2.1889760804,0.0,2.1889760804
 04/07  15:00:00,133.191537871,4.16323801958,20.6442239947,0.0,48.2474882111,60.1281475517,2.18877596056,0.0,2.18877596056
 04/07  16:00:00,138.166296471,4.37567179739,22.5166587065,0.0,48.2474882111,63.0180376616,2.1895476243,0.0,2.1895476243
 04/07  17:00:00,127.081796409,4.50056161618,22.252182479,0.0,37.5258241642,62.7947880557,2.18806868743,0.0,2.18806868743
 04/07  18:00:00,84.1898532058,3.9259633711,16.8144458247,0.618664844743,26.8041601173,36.0181789539,1.10378699605,0.0,1.10378699605
 04/07  19:00:00,82.8794480055,3.65984791344,12.5153914634,1.5075540055,26.8041601173,33.4493877451,1.10350064745,0.0,1.10350064745
 04/07  20:00:00,76.9701540422,3.63328395157,9.3422828631,5.01109534144,16.0824960704,28.0885557216,1.10360702221,0.0,1.10360702221
 04/07  21:00:00,79.2975414825,3.63328395157,7.07958442939,10.8855768198,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031570811,0.0,1.1031570811
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300952534,0.0,1.10300952534
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300878734,0.0,1.10300878734
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030088041,0.0,1.1030088041
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,117.875619507,3.63464787501,15.4270069855,57.1973644352,5.36083202345,21.4433280938,1.10311005901,0.0,1.10311005901
 04/08  07:00:00,79.5122858122,3.63328395157,0.0,43.9288192317,5.36083202345,26.5809105114,11.6406566098,10.5373638001,1.10329280969
 04/08  08:00:00,89.0525944183,3.63328395157,0.521734649124,26.7854308736,26.8041601173,31.2995447326,3.22401225822,3.12713989031,0.0968723679131
 04/08  09:00:00,88.1047337368,3.64160754813,2.50797524523,21.5953136917,26.8041601173,33.5472370403,2.1105031017,0.0,2.1105031017
 04/08  10:00:00,83.4020114566,3.64180994143,4.62332839518,15.7403325716,26.8041601173,32.583940337,1.10365450414,0.0,1.10365450414
 04/08  11:00:00,82.3935967127,3.63328395157,6.62642585697,10.4896540481,26.8041601173,34.8316326447,1.10387174665,0.0,1.10387174665
 04/08  12:00:00,81.1734550339,3.63328395157,8.5130145749,8.66731925574,26.8041601173,33.5472370403,1.10373944464,0.0,1.10373944464
 04/08  13:00:00,79.3879122197,3.65162584621,10.2067283907,7.73851193987,26.8041601173,30.9784458315,1.10366418453,0.0,1.10366418453
 04/08  14:00:00,55.061065879,3.64011483095,11.1014329531,10.9381266749,8.04124803518,21.3317032909,1.1035577582,0.0,1.1035577582
 04/08  15:00:00,51.7408104657,3.63328395157,12.2203025717,7.79022812668,8.04124803518,20.0473076865,1.10338729633,0.0,1.10338729633
 04/08  16:00:00,52.0439475789,3.63328395157,12.7160089838,7.27655992664,8.04124803518,20.3684065876,1.1034194229,0.0,1.1034194229
 04/08  17:00:00,46.5399752182,3.65468595043,12.2923662746,9.89497741043,2.68041601173,18.0090894769,1.10308828495,0.0,1.10308828495
 04/08  18:00:00,30.146385509,1.75766593457,9.61736739825,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,29.0377836357,0.831737391976,4.50002740085,0.0,2.68041601173,16.0824960704,1.1031429241,0.0,1.1031429241
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319773557,0.0,1.10319773557
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300799849,0.0,1.10300799849
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296316771,0.0,1.10296316771
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296108003,0.0,1.10296108003
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308651692,0.0,1.10308651692
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301120543,0.0,1.10301120543
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029628943,0.0,1.1029628943
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304663081,0.0,1.10304663081
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305704351,0.0,1.10305704351
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029998963,0.0,1.1029998963
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299997253,0.0,1.10299997253
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308582885,0.0,1.10308582885
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296022123,0.0,1.10296022123
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300692252,0.0,1.10300692252
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,44.601621597,0.853758244359,0.141848108613,4.66983104437,2.68041601173,21.4433280938,1.34084111822,0.237775155855,1.10306596236
 04/10  05:00:00,49.5166492993,1.06719780545,0.204780674218,6.62807060823,5.36083202345,21.4433280938,0.119410094659,0.0994100946586,0.02
 04/10  06:00:00,193.673107679,3.63328395157,11.1487798401,137.274443676,5.36083202345,21.4433280938,1.1031828129,0.0,1.1031828129
