Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  07:00:00,149.188047693,3.63328395157,0.0,96.7820379448,16.0824960704,32.6817896323,41.9268019617,40.8232197365,1.1035822252
 04/10  08:00:00,171.315973469,3.63328395157,0.0,49.0234488251,48.2474882111,70.4033123869,28.4579870064,26.2691106545,2.18887635187
 04/10  09:00:00,149.976243614,3.63328395157,0.0,36.032290399,48.2474882111,62.0547409583,14.8132218912,12.6239415753,2.18928031587
 04/10  10:00:00,139.867723707,3.63328395157,0.633525479668,27.2168384184,48.2474882111,60.1281475517,4.13147986493,1.94209485202,2.18938501292
 04/10  11:00:00,134.05233008,3.63328395157,2.00860177364,18.0997750915,48.2474882111,62.0547409583,2.18982008749,0.0,2.18982008749
 04/10  12:00:00,135.717841729,3.63328395157,2.81285031476,19.5053867058,48.2474882111,61.5103924513,3.27587975504,0.0,3.27587975504
 04/10  13:00:00,131.684754479,3.63328395157,3.73179509104,12.4035116678,48.2474882111,63.6602354638,3.27606870823,0.0,3.27606870823
 04/10  14:00:00,127.39655353,3.63328395157,4.60970747495,10.769486247,48.2474882111,60.1281475517,2.18869405557,0.0,2.18869405557
 04/10  15:00:00,122.231928624,3.63328395157,5.37824428953,4.83632452607,48.2474882111,60.1281475517,1.10441799625,0.0,1.10441799625
 04/10  16:00:00,124.783659757,3.64490507334,6.26102544957,3.60376326716,48.2474882111,63.0180376616,3.27408919203,0.0,3.27408919203
 04/10  17:00:00,116.33385619,3.75756785338,7.42857922199,4.81865680083,37.5258241642,62.7947880557,1.1039503755,0.0,1.1039503755
 04/10  18:00:00,82.0035740509,3.63362372299,7.09496227917,8.44420888343,26.8041601173,36.0181789539,1.10376824737,0.0,1.10376824737
 04/10  19:00:00,85.2010912101,3.63328395157,6.79450526005,12.0439807087,26.8041601173,33.4493877451,1.10355530917,0.0,1.10355530917
 04/10  20:00:00,92.9409988619,3.63328395157,6.34819180694,23.9760312173,16.0824960704,28.0885557216,1.10353966844,0.0,1.10353966844
 04/10  21:00:00,98.2894584484,3.63328395157,6.43040724445,30.5266709707,16.0824960704,26.8041601173,1.10315829824,0.0,1.10315829824
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300507848,0.0,1.10300507848
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300394528,0.0,1.10300394528
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300325,0.0,1.10300325
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312653454,0.0,1.10312653454
 04/11  06:00:00,114.268158156,3.63328395157,15.5169147001,53.5013592931,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,101.406788396,3.63328395157,9.44421785892,39.5565607892,16.0824960704,32.6817896323,1.10358793071,0.0,1.10358793071
 04/11  08:00:00,145.447029346,3.65837686908,11.7652116655,11.3642001189,48.2474882111,70.4033123869,2.1887342144,0.0,2.1887342144
 04/11  09:00:00,134.686574225,3.65181262361,13.6900890641,7.03400327339,48.2474882111,62.0547409583,2.18909705429,0.0,2.18909705429
 04/11  10:00:00,131.469861054,3.6801097168,14.8127868631,4.59288861683,48.2474882111,60.1281475517,2.18918404441,0.0,2.18918404441
 04/11  11:00:00,133.33460357,3.6340441358,16.1201053598,3.26978481055,48.2474882111,62.0547409583,2.18985401734,0.0,2.18985401734
 04/11  12:00:00,135.654533025,3.68279493208,19.2382824889,2.96713484731,48.2474882111,61.5103924513,3.27603031785,0.0,3.27603031785
 04/11  13:00:00,139.413907003,3.85873447949,22.6994922825,0.939516472308,48.2474882111,63.6602354638,3.27604395296,0.0,3.27604395296
 04/11  14:00:00,136.41552915,3.85601973326,24.0707070353,0.104726524188,48.2474882111,60.1281475517,2.1885843211,0.0,2.1885843211
 04/11  15:00:00,137.063690094,3.8122964801,24.8673177572,0.0,48.2474882111,60.1281475517,2.18867889186,0.0,2.18867889186
 04/11  16:00:00,141.954945526,3.99402626308,26.686953296,0.0,48.2474882111,63.0180376616,2.18958732514,0.0,2.18958732514
 04/11  17:00:00,132.638058735,4.24578043142,28.0632259896,0.0,37.5258241642,62.7947880557,1.10391792119,0.0,1.10391792119
 04/11  18:00:00,88.96113944,3.81461911399,22.073933698,0.241807462758,26.8041601173,36.0181789539,1.10381077355,0.0,1.10381077355
 04/11  19:00:00,85.0856614895,3.63328395157,17.3513319711,1.37172427694,26.8041601173,33.4493877451,1.10363317149,0.0,1.10363317149
 04/11  20:00:00,81.4370713372,3.63328395157,14.7227053684,4.09759013107,16.0824960704,28.0885557216,1.10351917778,0.0,1.10351917778
 04/11  21:00:00,82.8924786545,3.63328395157,12.7730812939,8.78701712731,16.0824960704,26.8041601173,1.10333297539,0.0,1.10333297539
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300653531,0.0,1.10300653531
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300564923,0.0,1.10300564923
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300475996,0.0,1.10300475996
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031466343,0.0,1.1031466343
 04/12  06:00:00,92.4705541753,3.63328395157,17.302666806,29.9180032064,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,86.2307838424,3.63328395157,8.73049927903,25.0942748151,16.0824960704,32.6817896323,1.10355949392,0.0,1.10355949392
 04/12  08:00:00,139.26540303,3.71785940505,10.3262983497,6.56200458341,48.2474882111,70.4033123869,2.18833296259,0.0,2.18833296259
 04/12  09:00:00,129.128064939,3.63348657121,10.8617948991,4.32211420503,48.2474882111,62.0547409583,2.1887442762,0.0,2.1887442762
 04/12  10:00:00,126.759930977,3.63697368653,11.4957551575,3.24312627611,48.2474882111,60.1281475517,2.18884175925,0.0,2.18884175925
 04/12  11:00:00,129.039137941,3.64830392558,12.8187437198,2.26142103172,48.2474882111,62.0547409583,3.27441185859,0.0,3.27441185859
 04/12  12:00:00,130.578353207,3.72377211149,14.9517382268,2.1365221118,48.2474882111,61.5103924513,2.19106119123,0.0,2.19106119123
 04/12  13:00:00,132.775394811,3.80989711397,16.4472588432,0.602075085304,48.2474882111,63.6602354638,3.27578186571,0.0,3.27578186571
 04/12  14:00:00,129.921845722,3.75901981736,17.7764465579,0.00230348994191,48.2474882111,60.1281475517,2.18877970078,0.0,2.18877970078
 04/12  15:00:00,132.341566808,3.78550525513,20.1719856959,0.0,48.2474882111,60.1281475517,2.18846780285,0.0,2.18846780285
 04/12  16:00:00,137.196878441,3.87865805435,22.0442544198,0.0,48.2474882111,63.0180376616,2.18945414058,0.0,2.18945414058
 04/12  17:00:00,125.967613448,3.89276661026,21.7457945239,0.0,37.5258241642,62.7947880557,1.10399683019,0.0,1.10399683019
 04/12  18:00:00,86.4161088893,3.63328395157,19.6793765228,0.272669249667,26.8041601173,36.0181789539,2.18760976147,0.0,2.18760976147
 04/12  19:00:00,86.5942502318,3.63328395157,18.5684311371,1.66321385328,26.8041601173,33.4493877451,1.10342536591,0.0,1.10342536591
 04/12  20:00:00,86.8396383627,3.63328395157,16.7618785495,7.46098397549,16.0824960704,28.0885557216,1.1035077466,0.0,1.1035077466
 04/12  21:00:00,88.0546100121,3.63328395157,15.740071145,10.9821586338,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300669584,0.0,1.10300669584
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030060751,0.0,1.1030060751
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300518945,0.0,1.10300518945
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313441564,0.0,1.10313441564
 04/13  06:00:00,89.898889604,3.64313930294,19.4921138537,27.6143695693,5.36083202345,21.4433280938,1.10308717869,0.0,1.10308717869
 04/13  07:00:00,88.4904799098,3.63328395157,12.4519922854,23.6324778761,16.0824960704,32.6817896323,1.10361200277,0.0,1.10361200277
 04/13  08:00:00,146.528276897,3.72266350534,16.9142991825,7.23207351728,48.2474882111,70.4033123869,1.10440716927,0.0,1.10440716927
 04/13  09:00:00,135.980490277,3.63328395157,18.5824064359,3.45413062605,48.2474882111,62.0547409583,2.18886859376,0.0,2.18886859376
 04/13  10:00:00,133.935387075,3.63328395157,20.798313323,1.11971394372,48.2474882111,60.1281475517,2.18895924543,0.0,2.18895924543
 04/13  11:00:00,136.628763651,3.65283065846,22.5515041594,0.113759569466,48.2474882111,62.0547409583,3.27456649951,0.0,3.27456649951
 04/13  12:00:00,139.296604523,3.75246025727,25.7724847673,0.00533874192051,48.2474882111,61.5103924513,2.19071086805,0.0,2.19071086805
 04/13  13:00:00,144.849972595,4.04613593683,28.8876728889,0.0,48.2474882111,63.6602354638,3.27589125395,0.0,3.27589125395
 04/13  14:00:00,135.214964039,3.95260356004,22.8782846218,0.0,48.2474882111,60.1281475517,2.18884605434,0.0,2.18884605434
 04/13  15:00:00,132.688590171,3.7939780036,20.5105363102,0.0,48.2474882111,60.1281475517,2.18852583482,0.0,2.18852583482
 04/13  16:00:00,137.161761346,3.87125681596,22.0165385636,0.0,48.2474882111,63.0180376616,2.18949862164,0.0,2.18949862164
 04/13  17:00:00,121.494431316,3.90839403207,17.2458474351,0.011137535246,37.5258241642,62.7947880557,1.10401718653,0.0,1.10401718653
 04/13  18:00:00,78.7866699851,3.63330216298,11.2888229633,1.03376569361,26.8041601173,36.0181789539,2.18764691697,0.0,2.18764691697
 04/13  19:00:00,78.8537831922,3.63328395157,9.44707597693,3.04410197392,26.8041601173,33.4493877451,1.10351695587,0.0,1.10351695587
 04/13  20:00:00,79.5211215785,3.63328395157,8.08642723082,8.81791851001,16.0824960704,28.0885557216,1.10351898119,0.0,1.10351898119
 04/13  21:00:00,82.7475315883,3.63328395157,7.75498005445,13.6601713005,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300222938,0.0,1.10300222938
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300469159,0.0,1.10300469159
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300446092,0.0,1.10300446092
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313662554,0.0,1.10313662554
 04/14  06:00:00,108.846319146,3.63574959904,15.5376382921,50.5236643768,5.36083202345,21.4433280938,1.10308944148,0.0,1.10308944148
 04/14  07:00:00,90.8574222203,3.63328395157,0.192780837073,38.2586316349,16.0824960704,32.6817896323,6.10436780642,5.00075201019,1.10361579623
 04/14  08:00:00,139.737542241,3.71509894253,1.17959956394,16.1836030429,48.2474882111,70.4033123869,2.702673091,1.59824713559,1.10442595541
 04/14  09:00:00,126.874182721,3.63328395157,1.31568797859,11.614541527,48.2474882111,62.0547409583,2.18886036764,0.0,2.18886036764
 04/14  10:00:00,122.630104168,3.63329444998,2.72534101085,7.88739285044,48.2474882111,60.1281475517,2.1889423021,0.0,2.1889423021
 04/14  11:00:00,124.253457442,3.63949213052,4.75392950956,5.54936653844,48.2474882111,62.0547409583,3.27451890035,0.0,3.27451890035
 04/14  12:00:00,125.640023839,3.70426281779,6.65073607445,5.51870419053,48.2474882111,61.5103924513,2.19065985334,0.0,2.19065985334
 04/14  13:00:00,127.460590252,3.74762214285,8.35429967153,3.44250466889,48.2474882111,63.6602354638,3.27583896483,0.0,3.27583896483
 04/14  14:00:00,123.740498189,3.69666479061,9.63419307222,2.02556446903,48.2474882111,60.1281475517,2.18878146141,0.0,2.18878146141
 04/14  15:00:00,122.806765592,3.67912513127,10.7435646036,0.0,48.2474882111,60.1281475517,2.18860768368,0.0,2.18860768368
 04/14  16:00:00,127.566013952,3.82128558145,12.4047748648,0.0659875386505,48.2474882111,63.0180376616,2.18973150499,0.0,2.18973150499
 04/14  17:00:00,119.114948565,4.11730882674,14.1594019602,0.509185463915,37.5258241642,62.7947880557,1.10397526714,0.0,1.10397526714
 04/14  18:00:00,79.6536816361,3.74048789409,10.6437024316,2.43871214508,26.8041601173,36.0181789539,2.18755561685,0.0,2.18755561685
 04/14  19:00:00,78.4462227563,3.63328395157,7.821612526,4.26200498896,26.8041601173,33.4493877451,0.753092703774,0.0,0.753092703774
 04/14  20:00:00,78.9683845229,3.63328395157,4.81400664424,11.537602041,16.0824960704,28.0885557216,0.370232026949,0.0,0.370232026949
 04/14  21:00:00,84.9513665202,3.63328395157,1.69779021015,21.9211960767,16.0824960704,26.8041601173,1.48839893019,0.385040673408,1.10335825678
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300250517,0.0,1.10300250517
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300106181,0.0,1.10300106181
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10284977107,0.0,1.10284977107
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311682102,0.0,1.10311682102
 04/15  06:00:00,128.21163388,3.63328395157,14.3064481773,71.122634873,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,93.5277509863,3.63328395157,0.0,57.9442844058,5.36083202345,26.5809105114,23.2192033601,22.1160120863,1.10319127382
 04/15  08:00:00,97.8844752608,3.63328395157,0.0292409272241,36.109805438,26.8041601173,31.2995447326,13.574033062,12.4705639834,1.10346907864
 04/15  09:00:00,91.9826090319,3.63328395157,1.31478616669,26.6747016619,26.8041601173,33.5472370403,2.18434407789,1.08060601791,1.10373805998
 04/15  10:00:00,86.847064624,3.63328395157,4.08527631277,19.7319638112,26.8041601173,32.583940337,1.10363660829,0.0,1.10363660829
 04/15  11:00:00,84.8547615758,3.63328395157,7.05838657928,12.5188581888,26.8041601173,34.8316326447,2.18744799601,0.0,2.18744799601
 04/15  12:00:00,83.0798107943,3.63328395157,10.0219414925,9.06474809855,26.8041601173,33.5472370403,1.10363227228,0.0,1.10363227228
 04/15  13:00:00,81.3541176126,3.63328395157,12.8704221516,7.05936546651,26.8041601173,30.9784458315,1.10366299944,0.0,1.10366299944
 04/15  14:00:00,57.8041656211,3.63328395157,13.6728188601,11.1166713893,8.04124803518,21.3317032909,1.10346364825,0.0,1.10346364825
 04/15  15:00:00,53.1860250318,3.63328395157,13.2284877234,8.2272575411,8.04124803518,20.0473076865,1.10336613775,0.0,1.10336613775
 04/15  16:00:00,53.6589054891,3.63328395157,14.2310875175,7.3764393032,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,49.9907032604,3.63328395157,16.789757067,8.86971665911,2.68041601173,18.0090894769,1.10324104412,0.0,1.10324104412
 04/15  18:00:00,27.8672762071,1.24760608796,7.84831794293,0.0,2.68041601173,16.0824960704,1.10316169934,0.0,1.10316169934
 04/15  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309742642,0.0,1.10309742642
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300491567,0.0,1.10300491567
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300242733,0.0,1.10300242733
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295855901,0.0,1.10295855901
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309707746,0.0,1.10309707746
 04/16  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299606082,0.0,1.10299606082
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,22.4476925677,0.607287404695,3.06905298685,0.0,2.68041601173,16.0824960704,1.10301818144,0.0,1.10301818144
 04/16  10:00:00,24.9962626749,1.04137053592,5.18353996282,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305071033,0.0,1.10305071033
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317350082,0.0,1.10317350082
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  16:00:00,27.9620982049,1.29975749038,7.89098853834,0.0,2.68041601173,16.0824960704,1.10299304803,0.0,1.10299304803
 04/16  17:00:00,35.8380363446,2.44467454657,14.6220096219,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,36.6118231997,2.58515315801,15.2553178655,0.0,2.68041601173,16.0824960704,1.10301862832,0.0,1.10301862832
 04/16  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029592163,0.0,1.1029592163
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295759193,0.0,1.10295759193
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300011922,0.0,1.10300011922
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299862698,0.0,1.10299862698
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314544714,0.0,1.10314544714
 04/17  06:00:00,119.894796256,3.63328395157,14.8494361872,62.2628092388,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,96.824979682,3.63328395157,1.95559062617,42.4633793075,16.0824960704,32.6817896323,1.1035541618,0.0,1.1035541618
 04/17  08:00:00,144.18105681,3.63807117245,5.19381794642,16.6899269986,48.2474882111,70.4033123869,2.18869965033,0.0,2.18869965033
 04/17  09:00:00,131.976901189,3.65993527475,8.75986189676,9.24643475366,48.2474882111,62.0547409583,2.18888330195,0.0,2.18888330195
 04/17  10:00:00,128.725639369,3.66116340824,11.2563416357,5.42405846847,48.2474882111,60.1281475517,2.18891113665,0.0,2.18891113665
 04/17  11:00:00,128.634949021,3.63328395157,10.6833183341,4.00767747187,48.2474882111,62.0547409583,2.18984156542,0.0,2.18984156542
 04/17  12:00:00,127.660483547,3.64824523725,9.77752124286,4.46839631049,48.2474882111,61.5103924513,3.27574552006,0.0,3.27574552006
 04/17  13:00:00,127.61768431,3.67767125227,9.76432845228,2.2595208363,48.2474882111,63.6602354638,3.27576799553,0.0,3.27576799553
 04/17  14:00:00,122.281471495,3.63328395157,9.36406623722,0.900045449271,48.2474882111,60.1281475517,2.1884642579,0.0,2.1884642579
 04/17  15:00:00,121.292662137,3.63328395157,9.15144523895,0.12385708919,48.2474882111,60.1281475517,1.10425329014,0.0,1.10425329014
 04/17  16:00:00,121.663595103,3.69696161476,6.55099211126,0.141675410462,48.2474882111,63.0180376616,2.18912434221,0.0,2.18912434221
 04/17  17:00:00,111.075729229,3.78512284209,4.49208200448,2.46947206889,37.5258241642,62.7947880557,2.18830671514,0.0,2.18830671514
 04/17  18:00:00,78.5829218272,3.63328395157,1.76105350481,10.3578052055,26.8041601173,36.0181789539,1.20129467328,0.0975293573905,1.10376531589
 04/17  19:00:00,88.4453784238,3.63328395157,0.515754346183,21.5670188362,26.8041601173,33.4493877451,2.20456066521,1.10113428396,1.10342638125
 04/17  20:00:00,95.25334242,3.63328395157,0.0328296232085,32.6037369591,16.0824960704,28.0885557216,6.26673131154,5.16315532104,1.1035759905
 04/17  21:00:00,99.2864400435,3.63328395157,0.0,37.9540598102,16.0824960704,26.8041601173,11.7752086289,10.6720861803,1.10312244854
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300175924,0.0,1.10300175924
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029996909,0.0,1.1029996909
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299757814,0.0,1.10299757814
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,153.275834732,3.63328395157,12.859998047,97.6332858555,5.36083202345,21.4433280938,1.10313589058,0.0,1.10313589058
 04/18  07:00:00,126.966357715,3.63328395157,0.0,74.560347967,16.0824960704,32.6817896323,30.9112937038,29.8076690978,1.10362460606
 04/18  08:00:00,167.405945064,3.63516396593,0.0,45.1115404058,48.2474882111,70.4033123869,18.8844456504,16.6958107264,2.18863492399
 04/18  09:00:00,144.263978366,3.63328395157,0.168873052678,30.1511520984,48.2474882111,62.0547409583,6.92235424975,4.73346667242,2.18888757733
 04/18  10:00:00,131.51576214,3.63328395157,1.24436210829,18.254040223,48.2474882111,60.1281475517,2.50643251842,0.317519529115,2.1889129893
 04/18  11:00:00,128.819934547,3.63328395157,3.09627899199,11.7797023395,48.2474882111,62.0547409583,2.18962556987,0.0,2.18962556987
 04/18  12:00:00,131.359892626,3.63730764388,4.78204501766,13.1742192081,48.2474882111,61.5103924513,3.27592751362,0.0,3.27592751362
 04/18  13:00:00,131.370403459,3.66539326903,6.24761698527,9.54122943564,48.2474882111,63.6602354638,2.19038714209,0.0,2.19038714209
 04/18  14:00:00,126.85349452,3.63328395157,7.59136236583,7.24477234568,48.2474882111,60.1281475517,2.18894818771,0.0,2.18894818771
 04/18  15:00:00,123.565675774,3.63328395157,8.76937897645,2.77893698915,48.2474882111,60.1281475517,2.1885006583,0.0,2.1885006583
 04/18  16:00:00,126.925812194,3.69064107316,9.50105395689,2.46015119759,48.2474882111,63.0180376616,2.18929695986,0.0,2.18929695986
 04/18  17:00:00,117.237015961,3.79167662235,9.55191123183,3.56437579256,37.5258241642,62.7947880557,2.18778915225,0.0,2.18778915225
 04/18  18:00:00,80.1546885195,3.63328395157,6.55093384159,7.13969156106,26.8041601173,36.0181789539,1.10360897986,0.0,1.10360897986
 04/18  19:00:00,84.5687175077,3.63328395157,5.03508261521,13.1710296512,26.8041601173,33.4493877451,1.10346774616,0.0,1.10346774616
 04/18  20:00:00,93.6838744533,3.63328395157,4.44316057775,26.6239380379,16.0824960704,28.0885557216,1.10354312794,0.0,1.10354312794
 04/18  21:00:00,97.2153896696,3.63328395157,3.414550326,32.4684591103,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300231043,0.0,1.10300231043
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300077339,0.0,1.10300077339
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299828718,0.0,1.10299828718
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306055572,0.0,1.10306055572
 04/19  06:00:00,155.262442689,3.63328395157,12.6709809771,99.8089108828,5.36083202345,21.4433280938,1.10308706902,0.0,1.10308706902
 04/19  07:00:00,127.686261914,3.63328395157,0.0,75.280252166,16.0824960704,32.6817896323,41.2769500435,40.1733495645,1.10360047902
 04/19  08:00:00,167.322675843,3.63647784839,0.0,45.0269573025,48.2474882111,70.4033123869,31.7295891568,30.6252235178,1.10436563896
 04/19  09:00:00,147.808438978,3.63328395157,0.0,33.8644857625,48.2474882111,62.0547409583,18.8337473398,16.6448298899,2.18891744988
 04/19  10:00:00,138.097028504,3.63328395157,0.114996715174,25.96467198,48.2474882111,60.1281475517,6.73196930951,4.54319842332,2.18877088619
 04/19  11:00:00,138.426469162,3.63328395157,1.49661765967,22.9858982875,48.2474882111,62.0547409583,2.54081025072,0.351359418054,2.18945083267
 04/19  12:00:00,142.592101118,3.63328395157,3.83641836017,25.3560780494,48.2474882111,61.5103924513,3.27603183788,0.0,3.27603183788
 04/19  13:00:00,138.183155882,3.63818633592,6.70155117175,15.9272546054,48.2474882111,63.6602354638,3.27559490208,0.0,3.27559490208
 04/19  14:00:00,131.396078357,3.63328395157,9.430354325,9.94836422399,48.2474882111,60.1281475517,2.18861052841,0.0,2.18861052841
 04/19  15:00:00,130.266092612,3.63328395157,10.5194126339,7.72932016997,48.2474882111,60.1281475517,1.10417515281,0.0,1.10417515281
 04/19  16:00:00,132.892220805,3.65967340739,11.3259156496,6.63266578085,48.2474882111,63.0180376616,3.2740656237,0.0,3.2740656237
 04/19  17:00:00,120.869681101,3.75131601241,11.3748088592,5.41450391524,37.5258241642,62.7947880557,1.10389475451,0.0,1.10389475451
 04/19  18:00:00,88.929040962,3.63328395157,9.13539960161,13.3295782435,26.8041601173,36.0181789539,1.10374423464,0.0,1.10374423464
 04/19  19:00:00,94.8714319523,3.63328395157,6.9394694546,21.5693572564,26.8041601173,33.4493877451,1.10344705264,0.0,1.10344705264
 04/19  20:00:00,99.6677307745,3.63328395157,4.00614526756,33.0448096693,16.0824960704,28.0885557216,1.10356591977,0.0,1.10356591977
 04/19  21:00:00,102.601063629,3.63328395157,2.48319005922,38.7854933369,16.0824960704,26.8041601173,1.10313796041,0.0,1.10313796041
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300026727,0.0,1.10300026727
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299789138,0.0,1.10299789138
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299883028,0.0,1.10299883028
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312221069,0.0,1.10312221069
 04/20  06:00:00,134.37291391,3.63328395157,14.0953321798,77.4950309011,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,106.677342005,3.63328395157,2.10580446705,52.1655277898,16.0824960704,32.6817896323,1.10358395697,0.0,1.10358395697
 04/20  08:00:00,148.286519697,3.64987219639,4.37709841118,21.6003083977,48.2474882111,70.4033123869,2.18876939774,0.0,2.18876939774
 04/20  09:00:00,135.186310719,3.64341395094,6.36765150109,14.8645760033,48.2474882111,62.0547409583,2.18905782845,0.0,2.18905782845
 04/20  10:00:00,130.878756857,3.65121581612,8.48687731007,10.356587874,48.2474882111,60.1281475517,2.18906248218,0.0,2.18906248218
 04/20  11:00:00,131.679599697,3.63331983936,10.905167844,6.83044275035,48.2474882111,62.0547409583,2.18974720341,0.0,2.18974720341
 04/20  12:00:00,132.500858914,3.65551530186,12.9441965361,6.13482631986,48.2474882111,61.5103924513,3.27607091663,0.0,3.27607091663
 04/20  13:00:00,133.975624706,3.68407899314,14.8144313062,3.56095063775,48.2474882111,63.6602354638,2.19045604074,0.0,2.19045604074
 04/20  14:00:00,130.175367938,3.63328395157,16.1254369618,2.03257116801,48.2474882111,60.1281475517,2.18899735756,0.0,2.18899735756
 04/20  15:00:00,129.513333351,3.63328395157,17.4959735424,0.0,48.2474882111,60.1281475517,2.18870231715,0.0,2.18870231715
 04/20  16:00:00,133.539752701,3.79031217789,18.4754745564,0.0,48.2474882111,63.0180376616,2.18949670108,0.0,2.18949670108
 04/20  17:00:00,123.624364441,4.12382600589,19.0598658475,0.111620273763,37.5258241642,62.7947880557,2.18778827322,0.0,2.18778827322
 04/20  18:00:00,83.9253727338,3.83828480687,15.2278803943,2.02842836731,26.8041601173,36.0181789539,1.10362618755,0.0,1.10362618755
 04/20  19:00:00,81.7067346609,3.64407310497,11.6937570731,3.63958319299,26.8041601173,33.4493877451,1.10350119485,0.0,1.10350119485
 04/20  20:00:00,80.491359625,3.63328395157,8.98734600224,8.88723778511,16.0824960704,28.0885557216,1.10353189016,0.0,1.10353189016
 04/20  21:00:00,86.4953999877,3.63328395157,7.01275519591,18.1502645584,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300023005,0.0,1.10300023005
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299766416,0.0,1.10299766416
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299835349,0.0,1.10299835349
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312716452,0.0,1.10312716452
 04/21  06:00:00,108.072245283,3.63328395157,15.2528203563,52.50420743,5.36083202345,21.4433280938,1.10307770355,0.0,1.10307770355
 04/21  07:00:00,99.960282251,3.63328395157,4.46425304411,43.0900194586,16.0824960704,32.6817896323,1.1035716445,0.0,1.1035716445
 04/21  08:00:00,150.396432937,3.66667526157,5.08484958337,22.9856674,48.2474882111,70.4033123869,1.10432110792,0.0,1.10432110792
 04/21  09:00:00,137.147955443,3.63328395157,5.62014707552,17.5838551528,48.2474882111,62.0547409583,2.18863854935,0.0,2.18863854935
 04/21  10:00:00,132.337159783,3.63328395157,6.67248279456,13.6473171802,48.2474882111,60.1281475517,2.18921590239,0.0,2.18921590239
 04/21  11:00:00,132.895844616,3.63328395157,7.76472972557,11.1871616753,48.2474882111,62.0547409583,2.18976240593,0.0,2.18976240593
 04/21  12:00:00,135.268850168,3.65309477739,8.62162612979,13.2278085044,48.2474882111,61.5103924513,3.2757464546,0.0,3.2757464546
 04/21  13:00:00,134.684789103,3.67415301183,10.2938150086,8.80065731401,48.2474882111,63.6602354638,3.27563507612,0.0,3.27563507612
 04/21  14:00:00,129.442407858,3.63328395157,12.3252685217,5.09977952776,48.2474882111,60.1281475517,2.18856031909,0.0,2.18856031909
 04/21  15:00:00,128.485502278,3.63328395157,14.2121024998,2.25603996993,48.2474882111,60.1281475517,1.10428847238,0.0,1.10428847238
 04/21  16:00:00,131.612530654,3.70086555544,15.7213683349,0.916330797267,48.2474882111,63.0180376616,2.18915541518,0.0,2.18915541518
 04/21  17:00:00,122.43806642,3.80291333648,16.4950175755,1.81108319448,37.5258241642,62.7947880557,2.18830599703,0.0,2.18830599703
 04/21  18:00:00,85.213983749,3.63328395157,14.9855060598,3.76441457229,26.8041601173,36.0181789539,1.10375607241,0.0,1.10375607241
 04/21  19:00:00,86.5435326337,3.63328395157,13.969655076,6.21127231636,26.8041601173,33.4493877451,1.10341491495,0.0,1.10341491495
 04/21  20:00:00,91.3390484583,3.63328395157,12.8546063876,15.867666233,16.0824960704,28.0885557216,1.1035554875,0.0,1.1035554875
 04/21  21:00:00,93.889747986,3.63328395157,12.289223078,20.2681446747,16.0824960704,26.8041601173,1.10313937128,0.0,1.10313937128
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299552683,0.0,1.10299552683
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029982915,0.0,1.1029982915
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299794782,0.0,1.10299794782
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,106.253459315,3.63328395157,17.1907299148,48.7475119041,5.36083202345,21.4433280938,1.10312532524,0.0,1.10312532524
 04/22  07:00:00,85.7051576903,3.63328395157,5.06327189216,45.0584192176,5.36083202345,26.5809105114,1.10326466375,0.0,1.10326466375
 04/22  08:00:00,101.836243069,3.63328395157,5.923205192,34.1676089813,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/22  09:00:00,101.634023931,3.63328395157,7.0026908168,30.6382119106,26.8041601173,33.5472370403,2.18727751835,0.0,2.18727751835
 04/22  10:00:00,97.6155332543,3.63328395157,8.89013184771,25.6955769066,26.8041601173,32.583940337,1.10365754966,0.0,1.10365754966
 04/22  11:00:00,96.8596469736,3.63328395157,11.8855961377,19.6965340282,26.8041601173,34.8316326447,1.10384330004,0.0,1.10384330004
 04/22  12:00:00,90.287772122,3.63328395157,13.9286184698,12.366032449,26.8041601173,33.5472370403,1.10369153226,0.0,1.10369153226
 04/22  13:00:00,85.2696648436,3.63328395157,15.0880440404,8.75729080876,26.8041601173,30.9784458315,1.10358925456,0.0,1.10358925456
 04/22  14:00:00,63.042432105,3.63328395157,15.5427725696,14.4849841637,8.04124803518,21.3317032909,1.10342838451,0.0,1.10342838451
 04/22  15:00:00,59.3759214505,3.63328395157,15.8558223261,11.7898193571,8.04124803518,20.0473076865,1.10333948374,0.0,1.10333948374
 04/22  16:00:00,57.9691084846,3.63328395157,16.1265358,9.79119401615,8.04124803518,20.3684065876,1.10336461817,0.0,1.10336461817
 04/22  17:00:00,52.8697139629,3.63328395157,15.9579296988,12.5805547297,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312189384,0.0,1.10312189384
 04/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307309294,0.0,1.10307309294
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308534375,0.0,1.10308534375
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299842023,0.0,1.10299842023
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295467998,0.0,1.10295467998
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302307267,0.0,1.10302307267
 04/23  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295128894,0.0,1.10295128894
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298864864,0.0,1.10298864864
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303882872,0.0,1.10303882872
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316360223,0.0,1.10316360223
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295022796,0.0,1.10295022796
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295490379,0.0,1.10295490379
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029549703,0.0,1.1029549703
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295436784,0.0,1.10295436784
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299558613,0.0,1.10299558613
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299672216,0.0,1.10299672216
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311470558,0.0,1.10311470558
 04/24  06:00:00,160.082299862,3.63328395157,13.249660182,106.517422183,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,132.433650116,3.63328395157,0.139735360892,79.8879050071,16.0824960704,32.6817896323,6.98998849648,5.8864486805,1.10353981599
 04/24  08:00:00,166.232208011,3.63328395157,4.7532544635,39.1864289043,48.2474882111,70.4033123869,2.18856168358,0.0,2.18856168358
 04/24  09:00:00,145.694910981,3.63328395157,8.60605596022,23.1449018053,48.2474882111,62.0547409583,2.1886913784,0.0,2.1886913784
 04/24  10:00:00,138.607603569,3.63328395157,9.45128312946,17.138960631,48.2474882111,60.1281475517,2.18891991351,0.0,2.18891991351
 04/24  11:00:00,136.738122998,3.63328395157,10.2331568781,12.5610129053,48.2474882111,62.0547409583,2.18947139247,0.0,2.18947139247
 04/24  12:00:00,138.790563935,3.63328395157,11.9203830419,13.4705761848,48.2474882111,61.5103924513,3.27609259662,0.0,3.27609259662
 04/24  13:00:00,134.69252459,3.63328449821,12.3382495645,6.804826758,48.2474882111,63.6602354638,2.19042024586,0.0,2.19042024586
 04/24  14:00:00,129.141069041,3.63328395157,12.1145608611,5.00914837182,48.2474882111,60.1281475517,2.18893845783,0.0,2.18893845783
 04/24  15:00:00,127.613673119,3.63328395157,12.2578759702,3.33843734023,48.2474882111,60.1281475517,2.18844445837,0.0,2.18844445837
 04/24  16:00:00,131.302899801,3.63929704528,11.2110948273,5.17854196193,48.2474882111,63.0180376616,2.18916070858,0.0,2.18916070858
 04/24  17:00:00,122.438067188,3.72466494538,10.1420648667,8.24228506216,37.5258241642,62.7947880557,1.10388440233,0.0,1.10388440233
 04/24  18:00:00,86.4416394964,3.63328395157,7.91996544095,12.0576109386,26.8041601173,36.0181789539,2.18758859249,0.0,2.18758859249
 04/24  19:00:00,87.303045829,3.63328395157,5.90962421272,17.4981497083,26.8041601173,33.4493877451,1.10338714024,0.0,1.10338714024
 04/24  20:00:00,97.88142248,3.63328395157,3.54798829732,31.716658345,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/24  21:00:00,103.096986202,3.63328395157,2.06536253741,39.6992434311,16.0824960704,26.8041601173,1.10333095234,0.0,1.10333095234
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299663435,0.0,1.10299663435
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299592536,0.0,1.10299592536
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299271027,0.0,1.10299271027
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311711361,0.0,1.10311711361
 04/25  06:00:00,144.455445588,3.63328395157,13.2844834443,90.8557446477,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,120.129621327,3.63328395157,0.0215732658848,67.7020383127,16.0824960704,32.6817896323,7.71293181867,6.60932325668,1.103608562
 04/25  08:00:00,159.42648396,3.63328395157,1.76377524511,35.3701840717,48.2474882111,70.4033123869,2.67184981539,0.483367695201,2.18848212019
 04/25  09:00:00,138.698529913,3.63328395157,5.19137723611,19.5631994614,48.2474882111,62.0547409583,2.18884995386,0.0,2.18884995386
 04/25  10:00:00,134.889270544,3.63328395157,9.15180207411,13.7201086615,48.2474882111,60.1281475517,2.18894329778,0.0,2.18894329778
 04/25  11:00:00,136.042914849,3.63328395157,11.1112252988,10.9877363346,48.2474882111,62.0547409583,2.18960286913,0.0,2.18960286913
 04/25  12:00:00,137.055240067,3.63328395157,12.5964919702,11.0591433883,48.2474882111,61.5103924513,3.27570694303,0.0,3.27570694303
 04/25  13:00:00,136.342778834,3.64750754027,14.5313664635,6.24774106139,48.2474882111,63.6602354638,2.19014775739,0.0,2.19014775739
 04/25  14:00:00,130.292576178,3.63328395157,15.6990499998,2.5761663699,48.2474882111,60.1281475517,2.18903051314,0.0,2.18903051314
 04/25  15:00:00,129.491433035,3.63328395157,16.7898060081,0.684267218644,48.2474882111,60.1281475517,2.18831508522,0.0,2.18831508522
 04/25  16:00:00,132.999409209,3.68323309668,17.5410102674,0.501199878296,48.2474882111,63.0180376616,2.18923267609,0.0,2.18923267609
 04/25  17:00:00,123.006000148,3.81594063147,17.4332804449,1.42772675727,37.5258241642,62.7947880557,1.1039140928,0.0,1.1039140928
 04/25  18:00:00,84.3962092895,3.65531851426,14.4852912632,3.42482034681,26.8041601173,36.0181789539,2.18765422284,0.0,2.18765422284
 04/25  19:00:00,80.7395450768,3.63328395157,12.0628749148,4.78139825398,26.8041601173,33.4493877451,1.10348354229,0.0,1.10348354229
 04/25  20:00:00,83.8872055038,3.63328395157,9.54714969811,11.723279968,16.0824960704,28.0885557216,1.10346452947,0.0,1.10346452947
 04/25  21:00:00,90.2669014165,3.63328395157,8.37350709977,20.5610140834,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299416751,0.0,1.10299416751
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299521457,0.0,1.10299521457
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299473317,0.0,1.10299473317
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312335183,0.0,1.10312335183
 04/26  06:00:00,104.581492499,3.63328395157,15.3801748833,48.8861001189,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,97.2214857457,3.63328395157,5.64305053224,39.1724254651,16.0824960704,32.6817896323,1.10332047639,0.0,1.10332047639
 04/26  08:00:00,143.248240923,3.6698230054,7.74527000718,13.1739072183,48.2474882111,70.4033123869,2.18826038047,0.0,2.18826038047
 04/26  09:00:00,130.321985903,3.63328395157,9.76542358704,6.61260910081,48.2474882111,62.0547409583,2.18886110498,0.0,2.18886110498
 04/26  10:00:00,128.131329238,3.63328395157,11.8603446065,4.25362482268,48.2474882111,60.1281475517,2.18878600315,0.0,2.18878600315
 04/26  11:00:00,131.174105781,3.63328395157,14.2676601407,2.9624924256,48.2474882111,62.0547409583,2.18958724465,0.0,2.18958724465
 04/26  12:00:00,133.802366863,3.68724035375,17.6235609209,2.72524483208,48.2474882111,61.5103924513,3.27593151635,0.0,3.27593151635
 04/26  13:00:00,135.175348963,3.7128115714,18.6399895629,0.906384059868,48.2474882111,63.6602354638,2.19010054678,0.0,2.19010054678
 04/26  14:00:00,130.28705283,3.64018413956,18.1270769014,0.135715931692,48.2474882111,60.1281475517,2.18897789667,0.0,2.18897789667
 04/26  15:00:00,130.85978101,3.65084643723,18.8248587161,0.0,48.2474882111,60.1281475517,2.18862906665,0.0,2.18862906665
 04/26  16:00:00,135.644270898,3.85969030302,20.5106146278,0.0,48.2474882111,63.0180376616,2.18915692813,0.0,2.18915692813
 04/26  17:00:00,126.149437728,4.14908332216,21.6713020914,0.0,37.5258241642,62.7947880557,1.10387869016,0.0,1.10387869016
 04/26  18:00:00,84.9951213697,3.75709580035,17.6857699314,0.721476472738,26.8041601173,36.0181789539,2.18754934007,0.0,2.18754934007
 04/26  19:00:00,80.3097358428,3.63328395157,14.4119312127,2.00253272212,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,79.9799871097,3.63328395157,12.2266409849,5.13657028709,16.0824960704,28.0885557216,1.1035307698,0.0,1.1035307698
 04/26  21:00:00,82.6452214945,3.63328395157,10.7845818969,10.5282593643,16.0824960704,26.8041601173,1.1033173098,0.0,1.1033173098
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299509483,0.0,1.10299509483
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299168629,0.0,1.10299168629
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299444576,0.0,1.10299444576
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313213004,0.0,1.10313213004
 04/27  06:00:00,93.9344284049,3.63328395157,16.4438179737,37.175392935,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,90.33228932,3.63328395157,4.58296165574,33.3433179159,16.0824960704,32.6817896323,1.10357751229,0.0,1.10357751229
 04/27  08:00:00,146.494606236,3.69557678795,7.07927190575,17.0605168498,48.2474882111,70.4033123869,2.18851391012,0.0,2.18851391012
 04/27  09:00:00,134.236654537,3.63328395157,7.91006161031,12.3826397121,48.2474882111,62.0547409583,2.18871366536,0.0,2.18871366536
 04/27  10:00:00,130.5835024,3.63328395157,9.18109254482,9.38505004714,48.2474882111,60.1281475517,2.18891122958,0.0,2.18891122958
