Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  11:00:00,131.597981467,3.63331376453,10.4291069253,7.22489151329,48.2474882111,62.0547409583,2.18942177699,0.0,2.18942177699
 04/27  12:00:00,132.511184027,3.6768829055,11.2110604563,7.85691990853,48.2474882111,61.5103924513,3.27593481235,0.0,3.27593481235
 04/27  13:00:00,133.67083143,3.69577764362,12.5390103644,5.51987965283,48.2474882111,63.6602354638,2.19027423271,0.0,2.19027423271
 04/27  14:00:00,130.50065106,3.63328395157,13.9986102514,4.48468099972,48.2474882111,60.1281475517,2.18878565821,0.0,2.18878565821
 04/27  15:00:00,130.780647946,3.63328395157,14.2652930915,4.49799504635,48.2474882111,60.1281475517,2.18849172113,0.0,2.18849172113
 04/27  16:00:00,133.956131681,3.70919233865,13.8220422325,5.15093114357,48.2474882111,63.0180376616,2.18958207953,0.0,2.18958207953
 04/27  17:00:00,124.814042878,3.7982484129,13.1491606272,7.53758152387,37.5258241642,62.7947880557,1.10389546231,0.0,1.10389546231
 04/27  18:00:00,89.949220202,3.63328395157,11.0102376133,12.4749194719,26.8041601173,36.0181789539,1.10379962189,0.0,1.10379962189
 04/27  19:00:00,90.4923156597,3.63328395157,10.1368380713,16.4602056804,26.8041601173,33.4493877451,1.10356459118,0.0,1.10356459118
 04/27  20:00:00,96.2498209705,3.63328395157,8.90126790688,24.731777226,16.0824960704,28.0885557216,1.10342360793,0.0,1.10342360793
 04/27  21:00:00,97.9423113522,3.63328395157,7.78561913407,28.8243119848,16.0824960704,26.8041601173,1.10314992559,0.0,1.10314992559
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299440528,0.0,1.10299440528
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299133711,0.0,1.10299133711
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299358805,0.0,1.10299358805
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031178944,0.0,1.1031178944
 04/28  06:00:00,118.240766542,3.63328395157,15.9570953761,61.96845367,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,98.8456408398,3.63328395157,5.51316016122,40.9264709303,16.0824960704,32.6817896323,1.10362444868,0.0,1.10362444868
 04/28  08:00:00,146.678597782,3.67678873169,10.2970335026,14.0455348555,48.2474882111,70.4033123869,2.18845278254,0.0,2.18845278254
 04/28  09:00:00,137.022657566,3.63328395157,15.1579314765,7.92077287463,48.2474882111,62.0547409583,2.18896898041,0.0,2.18896898041
 04/28  10:00:00,136.756625351,3.63328395157,18.5384067044,6.20085883808,48.2474882111,60.1281475517,2.18890443311,0.0,2.18890443311
 04/28  11:00:00,139.160141972,3.63328395157,20.3538801966,4.8623085603,48.2474882111,62.0547409583,2.18979214001,0.0,2.18979214001
 04/28  12:00:00,140.084444787,3.66359150486,21.3377225181,5.31681000801,48.2474882111,61.5103924513,3.27543880791,0.0,3.27543880791
 04/28  13:00:00,139.558971261,3.68896669586,21.8929142171,2.06092657902,48.2474882111,63.6602354638,2.19028287655,0.0,2.19028287655
 04/28  14:00:00,134.424130233,3.63328395157,22.119634061,0.287136363177,48.2474882111,60.1281475517,2.18859759854,0.0,2.18859759854
 04/28  15:00:00,134.589335882,3.64378963728,22.5614703882,0.0,48.2474882111,60.1281475517,2.18837358398,0.0,2.18837358398
 04/28  16:00:00,138.404297335,3.74208525305,23.3882461154,0.0,48.2474882111,63.0180376616,2.1892068588,0.0,2.1892068588
 04/28  17:00:00,127.744938234,3.82897661572,23.4686998817,0.118209422455,37.5258241642,62.7947880557,1.10389351664,0.0,1.10389351664
 04/28  18:00:00,91.063469598,3.63328395157,21.2688198829,3.33058659823,26.8041601173,36.0181789539,1.10372389541,0.0,1.10372389541
 04/28  19:00:00,89.284756933,3.63328395157,19.5976436448,5.79184138008,26.8041601173,33.4493877451,1.10342147449,0.0,1.10342147449
 04/28  20:00:00,89.4990931129,3.63328395157,17.5586287805,9.32368849475,16.0824960704,28.0885557216,1.10352088217,0.0,1.10352088217
 04/28  21:00:00,88.2714579599,3.63328395157,14.8014003482,12.1376773785,16.0824960704,26.8041601173,1.10311045939,0.0,1.10311045939
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299351568,0.0,1.10299351568
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298983465,0.0,1.10298983465
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299282945,0.0,1.10299282945
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,98.4311249037,3.63328395157,16.426524147,44.1567165937,5.36083202345,21.4433280938,1.10313044647,0.0,1.10313044647
 04/29  07:00:00,76.1780189361,3.63328395157,5.19878387654,35.3957684791,5.36083202345,26.5809105114,1.10322320737,0.0,1.10322320737
 04/29  08:00:00,88.214968085,3.63328395157,7.72809474947,18.7414444399,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/29  09:00:00,87.8203715106,3.63328395157,11.0612897041,12.7659606032,26.8041601173,33.5472370403,2.18726729861,0.0,2.18726729861
 04/29  10:00:00,84.9462878049,3.63328395157,13.1668634148,8.74959989012,26.8041601173,32.583940337,1.10363156381,0.0,1.10363156381
 04/29  11:00:00,86.2365359704,3.63328395157,15.0337246433,5.92529451939,26.8041601173,34.8316326447,1.1037972147,0.0,1.1037972147
 04/29  12:00:00,85.4036665447,3.63328395157,16.6495577567,4.76098758475,26.8041601173,33.5472370403,1.10363663656,0.0,1.10363663656
 04/29  13:00:00,84.1957866848,3.63328395157,19.1181589071,3.65329778318,26.8041601173,30.9784458315,1.10352415293,0.0,1.10352415293
 04/29  14:00:00,57.6439141513,3.63328395157,20.1231724988,4.50606628078,8.04124803518,21.3317032909,1.10344522294,0.0,1.10344522294
 04/29  15:00:00,56.0988712215,3.63328395157,20.7978219575,3.57076949673,8.04124803518,20.0473076865,1.10337142507,0.0,1.10337142507
 04/29  16:00:00,56.8678960569,3.63328395157,20.7851126363,4.03140475222,8.04124803518,20.3684065876,1.10335990272,0.0,1.10335990272
 04/29  17:00:00,50.5137930226,3.63328395157,20.2851707463,5.89739274198,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,26.6483328741,1.09303163024,6.78394906767,0.0,2.68041601173,16.0824960704,1.10314722502,0.0,1.10314722502
 04/29  19:00:00,22.7276168317,0.533598902724,3.42266575275,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307328614,0.0,1.10307328614
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299431802,0.0,1.10299431802
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299136604,0.0,1.10299136604
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294947197,0.0,1.10294947197
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307113779,0.0,1.10307113779
 04/30  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294918619,0.0,1.10294918619
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294866878,0.0,1.10294866878
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303324795,0.0,1.10303324795
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304563884,0.0,1.10304563884
 04/30  15:00:00,25.8990916208,0.831737391976,6.29600205259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,39.0027424347,2.46960895837,17.7617813001,0.0,2.68041601173,16.0824960704,1.10300875064,0.0,1.10300875064
 04/30  17:00:00,41.698708061,2.85318624244,20.0741696424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,38.9870606732,2.62454432083,17.5911641762,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,39.9564105199,2.84365697298,18.3414013707,0.0,2.68041601173,16.0824960704,1.10301107047,0.0,1.10301107047
 04/30  20:00:00,36.6444347888,0.415868695988,2.65321391663,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307671374,0.0,1.10307671374
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295058996,0.0,1.10295058996
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299115393,0.0,1.10299115393
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298927971,0.0,1.10298927971
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,102.798460545,3.63328395157,15.6686030044,49.2819733771,5.36083202345,21.4433280938,1.10311308841,0.0,1.10311308841
 05/01  07:00:00,86.2782539022,3.63328395157,1.87809313585,31.994151018,16.0824960704,32.6817896323,1.15884860417,0.055296767666,1.1035518365
 05/01  08:00:00,138.74674277,3.6738509581,5.64083310348,10.772818016,48.2474882111,70.4033123869,2.18849861131,0.0,2.18849861131
 05/01  09:00:00,128.137456148,3.65636238605,8.67972149803,5.49070300066,48.2474882111,62.0547409583,1.10449873608,0.0,1.10449873608
 05/01  10:00:00,127.08178367,3.6784514007,11.3532174526,3.66603895995,48.2474882111,60.1281475517,2.18889994781,0.0,2.18889994781
 05/01  11:00:00,129.742408482,3.63814390048,13.4262424467,2.36735287119,48.2474882111,62.0547409583,3.27406296033,0.0,3.27406296033
 05/01  12:00:00,131.569409828,3.70641158889,15.9402670625,2.15641042005,48.2474882111,61.5103924513,2.1904736173,0.0,2.1904736173
 05/01  13:00:00,134.031999191,3.73660729876,18.0370275079,0.342200615384,48.2474882111,63.6602354638,3.27530413766,0.0,3.27530413766
 05/01  14:00:00,131.560109895,3.66158824772,19.5144457903,0.0,48.2474882111,60.1281475517,1.10421221793,0.0,1.10421221793
 05/01  15:00:00,132.986230149,3.68243842281,20.9197158698,0.0,48.2474882111,60.1281475517,2.18838446993,0.0,2.18838446993
 05/01  16:00:00,136.630296737,3.84606709893,21.510263671,0.0,48.2474882111,63.0180376616,2.18946240478,0.0,2.18946240478
 05/01  17:00:00,126.042551692,4.13744472633,21.5760546518,0.0,37.5258241642,62.7947880557,2.18786115817,0.0,2.18786115817
 05/01  18:00:00,84.3165026022,3.76279702407,17.5482116631,0.174714749717,26.8041601173,36.0181789539,1.10363541909,0.0,1.10363541909
 05/01  19:00:00,79.131675006,3.63404774533,13.9634247484,1.27221455579,26.8041601173,33.4493877451,1.10348566544,0.0,1.10348566544
 05/01  20:00:00,77.6968665013,3.63328395157,10.7902253101,4.2898653535,16.0824960704,28.0885557216,1.10350147696,0.0,1.10350147696
 05/01  21:00:00,79.7938353713,3.63328395157,8.1369060533,10.3245490847,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299035751,0.0,1.10299035751
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299122637,0.0,1.10299122637
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298756028,0.0,1.10298756028
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312384681,0.0,1.10312384681
 05/02  06:00:00,103.844614502,3.63328395157,15.2886208924,50.708109447,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,88.4409202117,3.63328395157,1.37532115196,34.6595893114,16.0824960704,32.6817896323,1.45015264536,0.34666393378,1.10348871158
 05/02  08:00:00,139.392958758,3.76031698272,5.08262197253,11.8907791107,48.2474882111,70.4033123869,2.18845751654,0.0,2.18845751654
 05/02  09:00:00,129.42927964,3.67572933489,9.06431733562,6.37856370599,48.2474882111,62.0547409583,2.18869847802,0.0,2.18869847802
 05/02  10:00:00,128.691948879,3.69502080039,12.8994235266,3.71342869558,48.2474882111,60.1281475517,2.18883797516,0.0,2.18883797516
 05/02  11:00:00,132.274369128,3.69076445542,15.9856971819,2.28723822739,48.2474882111,62.0547409583,2.18928290502,0.0,2.18928290502
 05/02  12:00:00,134.776187984,3.76764755505,19.1849432172,2.05727645573,48.2474882111,61.5103924513,3.27558508093,0.0,3.27558508093
 05/02  13:00:00,137.699534698,3.79832949142,21.5616551016,0.423386336021,48.2474882111,63.6602354638,2.19031940271,0.0,2.19031940271
 05/02  14:00:00,135.352576785,3.72044192674,23.2376435812,0.0104154206655,48.2474882111,60.1281475517,2.18869721958,0.0,2.18869721958
 05/02  15:00:00,136.803852277,3.75061311336,24.6691633064,0.0,48.2474882111,60.1281475517,2.18850711596,0.0,2.18850711596
 05/02  16:00:00,142.336117219,4.07034304996,26.9918082018,0.0,48.2474882111,63.0180376616,2.18912314461,0.0,2.18912314461
 05/02  17:00:00,132.709289838,4.38678476326,27.9934527611,0.0,37.5258241642,62.7947880557,1.10384947015,0.0,1.10384947015
 05/02  18:00:00,90.0683835385,3.9056337106,23.3278551182,0.00411554441318,26.8041601173,36.0181789539,1.10367563515,0.0,1.10367563515
 05/02  19:00:00,83.0147762227,3.66859218636,18.6321340669,0.452062012976,26.8041601173,33.4493877451,1.103445454,0.0,1.103445454
 05/02  20:00:00,79.8512908066,3.63328395157,14.800370998,2.43414397086,16.0824960704,28.0885557216,1.10354817733,0.0,1.10354817733
 05/02  21:00:00,78.9987233974,3.63328395157,11.7105720023,5.95577116189,16.0824960704,26.8041601173,1.10310983565,0.0,1.10310983565
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029895709,0.0,1.1029895709
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298929217,0.0,1.10298929217
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298793339,0.0,1.10298793339
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,95.5785245587,3.63769000892,16.1601825976,41.5660517408,5.36083202345,21.4433280938,1.10307745422,0.0,1.10307745422
 05/03  07:00:00,82.804496203,3.63328395157,2.3425188317,28.055967623,16.0824960704,32.6817896323,1.22199691092,0.118389466417,1.1036074445
 05/03  08:00:00,138.817655198,3.79060141188,8.08011579671,8.28769729741,48.2474882111,70.4033123869,1.10435326704,0.0,1.10435326704
 05/03  09:00:00,131.335674664,3.76618594701,13.1736489706,4.08517048273,48.2474882111,62.0547409583,2.18880798739,0.0,2.18880798739
 05/03  10:00:00,131.687602992,3.7915322324,17.2141802539,2.29781464869,48.2474882111,60.1281475517,2.18868788077,0.0,2.18868788077
 05/03  11:00:00,134.627475337,3.73454058278,19.5641083687,1.01815712179,48.2474882111,62.0547409583,2.18918224815,0.0,2.18918224815
 05/03  12:00:00,136.4651399,3.79902564347,22.1161991955,0.78359430457,48.2474882111,61.5103924513,3.27516457566,0.0,3.27516457566
 05/03  13:00:00,140.217144482,3.86005331148,24.4340075173,0.00691988413852,48.2474882111,63.6602354638,3.27514500109,0.0,3.27514500109
 05/03  14:00:00,138.357984085,3.82210912075,26.1517991071,0.0,48.2474882111,60.1281475517,1.10427238057,0.0,1.10427238057
 05/03  15:00:00,140.443880215,3.87556758924,28.1842367687,0.0,48.2474882111,60.1281475517,2.18829982545,0.0,2.18829982545
 05/03  16:00:00,146.52081763,4.33227940424,30.9145722585,0.0,48.2474882111,63.0180376616,2.18908462077,0.0,2.18908462077
 05/03  17:00:00,135.133364892,4.49779269063,30.3065198872,0.0,37.5258241642,62.7947880557,1.10395214602,0.0,1.10395214602
 05/03  18:00:00,91.9665358561,3.86352112571,25.2722355651,0.0,26.8041601173,36.0181789539,2.18740800117,0.0,2.18740800117
 05/03  19:00:00,85.7262647219,3.65893787292,21.6658833616,0.139455530888,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/03  20:00:00,78.7352735036,3.63328395157,17.2562389168,1.32959208244,16.0824960704,28.0885557216,1.10354032259,0.0,1.10354032259
 05/03  21:00:00,78.1102493762,3.63328395157,12.7764790324,4.00139011049,16.0824960704,26.8041601173,1.10315243066,0.0,1.10315243066
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298839105,0.0,1.10298839105
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298809819,0.0,1.10298809819
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298856058,0.0,1.10298856058
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310753803,0.0,1.10310753803
 05/04  06:00:00,85.9660838356,3.65249632,16.6817385066,31.4172487976,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,80.0604793055,3.63328395157,8.17648489066,19.4779846665,16.0824960704,32.6817896323,1.10358981531,0.0,1.10358981531
 05/04  08:00:00,141.178739342,3.83308105672,13.8780021481,4.80841544555,48.2474882111,70.4033123869,2.18831202414,0.0,2.18831202414
 05/04  09:00:00,135.299345989,3.85112594037,18.6636736101,2.47387717524,48.2474882111,62.0547409583,2.18873658627,0.0,2.18873658627
 05/04  10:00:00,135.539954903,3.8717268358,22.3197134226,0.964438787714,48.2474882111,60.1281475517,1.10432257853,0.0,1.10432257853
 05/04  11:00:00,138.835132155,3.79003291551,24.6103004043,0.124129571547,48.2474882111,62.0547409583,3.2741227049,0.0,3.2741227049
 05/04  12:00:00,140.469972833,3.84125824116,26.8477374108,0.0146564242282,48.2474882111,61.5103924513,2.19027166569,0.0,2.19027166569
 05/04  13:00:00,144.93879847,4.02315724029,28.999477461,0.0,48.2474882111,63.6602354638,3.27518748401,0.0,3.27518748401
 05/04  14:00:00,142.640650165,4.01910131646,30.2374729913,0.0,48.2474882111,60.1281475517,2.18841186888,0.0,2.18841186888
 05/04  15:00:00,144.539564517,4.20071949472,31.9547691655,0.0,48.2474882111,60.1281475517,1.10418403078,0.0,1.10418403078
 05/04  16:00:00,150.9496745,4.86545219976,34.8102563332,0.0,48.2474882111,63.0180376616,2.1887702089,0.0,2.1887702089
 05/04  17:00:00,139.948865429,4.86080436361,34.7590087512,0.0,37.5258241642,62.7947880557,2.18801711968,0.0,2.18801711968
 05/04  18:00:00,96.2062929787,3.85914292485,29.5163708886,0.0,26.8041601173,36.0181789539,1.103652092,0.0,1.103652092
 05/04  19:00:00,90.1557534574,3.66142053047,26.2323449705,0.0,26.8041601173,33.4493877451,1.10337498139,0.0,1.10337498139
 05/04  20:00:00,83.7164229397,3.63328395157,23.0347098168,0.532270618583,16.0824960704,28.0885557216,1.10350542858,0.0,1.10350542858
 05/04  21:00:00,83.0073368276,3.63328395157,19.9121319008,1.7628246935,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298944489,0.0,1.10298944489
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298864373,0.0,1.10298864373
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298561603,0.0,1.10298561603
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031189576,0.0,1.1031189576
 05/05  06:00:00,72.5802103505,3.69475320806,19.5704957944,15.1003611366,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,80.7206399963,3.63328395157,13.4881443623,14.8264858857,16.0824960704,32.6817896323,1.10352206282,0.0,1.10352206282
 05/05  08:00:00,143.971977999,3.82384067103,17.4187157644,4.07018087104,48.2474882111,70.4033123869,2.18837381052,0.0,2.18837381052
 05/05  09:00:00,134.688812195,3.68794001458,19.9772715192,0.712931397287,48.2474882111,62.0547409583,2.18874476849,0.0,2.18874476849
 05/05  10:00:00,134.87710592,3.66605012436,22.5268613369,0.300118602027,48.2474882111,60.1281475517,2.18895459037,0.0,2.18895459037
 05/05  11:00:00,138.099750926,3.74060922597,24.0292580273,0.0192144087542,48.2474882111,62.0547409583,2.18944011442,0.0,2.18944011442
 05/05  12:00:00,137.622907409,3.8185356368,23.8359600122,0.2020910036,48.2474882111,61.5103924513,2.19022689037,0.0,2.19022689037
 05/05  13:00:00,139.564880321,3.85508446769,23.793632084,0.0,48.2474882111,63.6602354638,3.27531289591,0.0,3.27531289591
 05/05  14:00:00,136.273146929,3.79353166453,24.0955394079,0.0,48.2474882111,60.1281475517,2.18854440002,0.0,2.18854440002
 05/05  15:00:00,137.937209574,3.8407231818,25.7124105354,0.0,48.2474882111,60.1281475517,1.10408916539,0.0,1.10408916539
 05/05  16:00:00,143.497149646,4.01376727608,28.2094164027,0.0,48.2474882111,63.0180376616,2.18906439884,0.0,2.18906439884
 05/05  17:00:00,133.972231371,4.00846077696,29.6347182797,0.0,37.5258241642,62.7947880557,2.18811145654,0.0,2.18811145654
 05/05  18:00:00,94.3032205166,3.63328395157,27.8391573997,0.0,26.8041601173,36.0181789539,1.10363675216,0.0,1.10363675216
 05/05  19:00:00,89.9981906464,3.63328395157,25.8173435677,0.285575170683,26.8041601173,33.4493877451,1.10338701449,0.0,1.10338701449
 05/05  20:00:00,85.7277767388,3.63328395157,23.5745077548,2.00382647964,16.0824960704,28.0885557216,1.10350532126,0.0,1.10350532126
 05/05  21:00:00,87.8908742415,3.63328395157,21.5728929639,4.98560104437,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303576625,0.0,1.10303576625
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298701237,0.0,1.10298701237
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298591092,0.0,1.10298591092
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305280411,0.0,1.10305280411
 05/06  06:00:00,73.0819537801,3.66989487273,22.4536992263,12.7437594697,5.36083202345,21.4433280938,1.10307007503,0.0,1.10307007503
 05/06  07:00:00,67.420731855,3.63328395157,18.2102163617,13.6270489128,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/06  08:00:00,88.9181175066,3.63328395157,19.5761309868,7.59655762423,26.8041601173,31.2995447326,1.10343461877,0.0,1.10343461877
 05/06  09:00:00,89.7139500746,3.63328395157,22.0323527539,3.68847611741,26.8041601173,33.5472370403,1.10364866734,0.0,1.10364866734
 05/06  10:00:00,90.2091080394,3.63328395157,25.5585030343,1.62078050512,26.8041601173,32.583940337,1.10351627519,0.0,1.10351627519
 05/06  11:00:00,94.74988717,3.63328395157,28.4559850786,1.01638528373,26.8041601173,34.8316326447,1.10369877783,0.0,1.10369877783
 05/06  12:00:00,93.9775755016,3.63328395157,29.6241572082,0.360297090159,26.8041601173,33.5472370403,1.10364083614,0.0,1.10364083614
 05/06  13:00:00,91.0935143833,3.63437308597,29.6532894466,0.0148058078159,26.8041601173,30.9784458315,1.10361192966,0.0,1.10361192966
 05/06  14:00:00,62.2191855929,3.63328395157,29.2045102212,0.0,8.04124803518,21.3317032909,1.10358517769,0.0,1.10358517769
 05/06  15:00:00,60.2854529311,3.63328395157,28.5512689882,0.00390417561881,8.04124803518,20.0473076865,1.10331774508,0.0,1.10331774508
 05/06  16:00:00,58.2811566623,3.63328395157,25.8240595937,0.405718400119,8.04124803518,20.3684065876,1.10334881463,0.0,1.10334881463
 05/06  17:00:00,49.5061977487,3.63328395157,23.4782069827,1.6967612316,2.68041601173,18.0090894769,1.10306243284,0.0,1.10306243284
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307251536,0.0,1.10307251536
 05/06  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316159848,0.0,1.10316159848
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298516427,0.0,1.10298516427
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294226871,0.0,1.10294226871
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294390202,0.0,1.10294390202
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294583406,0.0,1.10294583406
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294639959,0.0,1.10294639959
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302274884,0.0,1.10302274884
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315456419,0.0,1.10315456419
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,26.0901232746,0.831737391976,6.48703370646,0.0,2.68041601173,16.0824960704,1.10299687433,0.0,1.10299687433
 05/07  16:00:00,29.466966184,1.24760608796,9.44800791988,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,22.2495234211,0.415868695988,3.06230254895,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294166214,0.0,1.10294166214
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294343572,0.0,1.10294343572
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294563152,0.0,1.10294563152
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298537508,0.0,1.10298537508
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298323255,0.0,1.10298323255
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311091843,0.0,1.10311091843
 05/08  06:00:00,71.5414015509,3.66914834829,21.5121864746,14.6127998499,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  07:00:00,79.8551684656,3.63328395157,14.2377513874,13.2114073299,16.0824960704,32.6817896323,1.10352893499,0.0,1.10352893499
 05/08  08:00:00,142.310174545,3.77040192386,17.1594907345,2.72104119479,48.2474882111,70.4033123869,2.18851089577,0.0,2.18851089577
 05/08  09:00:00,133.492122205,3.64926450428,18.6460534175,0.886135019699,48.2474882111,62.0547409583,1.10428245894,0.0,1.10428245894
 05/08  10:00:00,131.862864467,3.63521349641,19.7383130607,0.105262053094,48.2474882111,60.1281475517,2.18892366473,0.0,2.18892366473
 05/08  11:00:00,134.610425443,3.71335240226,20.5864037774,0.0,48.2474882111,62.0547409583,2.18935847393,0.0,2.18935847393
 05/08  12:00:00,135.144960964,3.79795568343,21.5806845239,0.0,48.2474882111,61.5103924513,3.27535996835,0.0,3.27535996835
 05/08  13:00:00,138.555803222,3.89705692401,22.7425825291,0.0,48.2474882111,63.6602354638,3.27512747584,0.0,3.27512747584
 05/08  14:00:00,136.065550262,3.8828522485,23.7986221569,0.0,48.2474882111,60.1281475517,1.10425287939,0.0,1.10425287939
 05/08  15:00:00,138.321571689,4.08489174319,25.8526040888,0.0,48.2474882111,60.1281475517,2.18820368151,0.0,2.18820368151
 05/08  16:00:00,143.406371079,4.36983248233,27.7625726299,0.0,48.2474882111,63.0180376616,2.18893697597,0.0,2.18893697597
 05/08  17:00:00,131.117504166,4.18153863416,26.6069132176,0.0,37.5258241642,62.7947880557,1.10387358714,0.0,1.10387358714
 05/08  18:00:00,88.9874128058,3.63328395157,22.523349689,0.0,26.8041601173,36.0181789539,1.10375589868,0.0,1.10375589868
 05/08  19:00:00,84.3749346209,3.63328395157,20.2156022498,0.264060463035,26.8041601173,33.4493877451,1.10350947218,0.0,1.10350947218
 05/08  20:00:00,80.4864290093,3.63328395157,17.7496979167,2.58728858825,16.0824960704,28.0885557216,1.10348310272,0.0,1.10348310272
 05/08  21:00:00,82.8927441745,3.63328395157,15.3865884312,6.17377550995,16.0824960704,26.8041601173,1.10311006636,0.0,1.10311006636
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298372865,0.0,1.10298372865
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298370426,0.0,1.10298370426
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298471772,0.0,1.10298471772
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,79.1118920702,3.66641957711,17.8916087843,25.8065968308,5.36083202345,21.4433280938,1.1031437682,0.0,1.1031437682
 05/09  07:00:00,78.4911667806,3.63328395157,10.2397351349,15.8454218973,16.0824960704,32.6817896323,1.10359380548,0.0,1.10359380548
 05/09  08:00:00,142.340170154,3.8491979654,15.5914213867,4.24031010994,48.2474882111,70.4033123869,2.18844376427,0.0,2.18844376427
 05/09  09:00:00,136.25114414,3.87366098456,19.8882220764,2.17859181586,48.2474882111,62.0547409583,1.10442840186,0.0,1.10442840186
 05/09  10:00:00,136.26009489,3.87972966503,23.2632261804,0.733063187811,48.2474882111,60.1281475517,2.18869606746,0.0,2.18869606746
 05/09  11:00:00,139.625153607,3.80214405186,25.4892114536,0.0231288381954,48.2474882111,62.0547409583,2.18911215294,0.0,2.18911215294
 05/09  12:00:00,141.765033807,3.86591515177,28.1327978986,0.0,48.2474882111,61.5103924513,3.27533867761,0.0,3.27533867761
 05/09  13:00:00,146.088463004,4.08981596724,30.0824832682,0.0,48.2474882111,63.6602354638,2.18995667331,0.0,2.18995667331
 05/09  14:00:00,142.108762649,4.08737777045,29.637309022,0.0,48.2474882111,60.1281475517,2.18875169467,0.0,2.18875169467
 05/09  15:00:00,141.874842403,4.18839583167,29.3023707141,0.0,48.2474882111,60.1281475517,2.18834512518,0.0,2.18834512518
 05/09  16:00:00,140.780373397,4.31673447269,25.1896729575,0.0,48.2474882111,63.0180376616,2.18924655712,0.0,2.18924655712
 05/09  17:00:00,126.409806865,4.08003868681,22.0007158637,0.0,37.5258241642,62.7947880557,1.10389232268,0.0,1.10389232268
 05/09  18:00:00,86.9880636524,3.63328395157,20.5240005355,0.0,26.8041601173,36.0181789539,1.10358678498,0.0,1.10358678498
 05/09  19:00:00,84.2955317971,3.63328395157,20.3231689066,0.0770909824169,26.8041601173,33.4493877451,1.10339091527,0.0,1.10339091527
 05/09  20:00:00,80.7965603443,3.63328395157,19.3860135821,1.26110425779,16.0824960704,28.0885557216,1.10346865438,0.0,1.10346865438
 05/09  21:00:00,82.9551805464,3.63328395157,17.1060881321,4.51671218109,16.0824960704,26.8041601173,1.10310469697,0.0,1.10310469697
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298410456,0.0,1.10298410456
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298393372,0.0,1.10298393372
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298308624,0.0,1.10298308624
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,81.7428674519,3.66909078929,17.4750332381,28.8514765465,5.36083202345,21.4433280938,1.10306047725,0.0,1.10306047725
 05/10  07:00:00,78.2445643335,3.63328395157,8.45149571008,17.3870588751,16.0824960704,32.6817896323,1.10363260279,0.0,1.10363260279
 05/10  08:00:00,142.316948824,3.86444120026,15.1950809415,4.59818599027,48.2474882111,70.4033123869,1.10423451033,0.0,1.10423451033
 05/10  09:00:00,137.819548613,3.94217186509,21.2036869676,2.36302051708,48.2474882111,62.0547409583,2.18851824233,0.0,2.18851824233
 05/10  10:00:00,138.017356265,3.9422511781,24.8001984631,0.890830766576,48.2474882111,60.1281475517,2.1888509379,0.0,2.1888509379
 05/10  11:00:00,140.240713442,3.82383838859,26.01135332,0.0948524703252,48.2474882111,62.0547409583,2.18945766222,0.0,2.18945766222
 05/10  12:00:00,141.025268677,3.84960644817,27.3991539725,0.0101875002819,48.2474882111,61.5103924513,3.275082259,0.0,3.275082259
 05/10  13:00:00,145.13587272,4.01125886203,29.2084500895,0.0,48.2474882111,63.6602354638,2.18987992133,0.0,2.18987992133
 05/10  14:00:00,143.761732002,4.08539809264,31.2922580526,0.0,48.2474882111,60.1281475517,2.18847194114,0.0,2.18847194114
 05/10  15:00:00,147.809065113,4.38537281982,35.0396164362,0.0,48.2474882111,60.1281475517,1.10416942644,0.0,1.10416942644
 05/10  16:00:00,157.029110002,5.21059334184,40.5445506937,0.0,48.2474882111,63.0180376616,2.1891321241,0.0,2.1891321241
 05/10  17:00:00,145.869478802,5.26768523451,40.2727412538,0.0,37.5258241642,62.7947880557,2.18813047873,0.0,2.18813047873
 05/10  18:00:00,99.7594614825,4.2312019221,32.6974803951,0.0,26.8041601173,36.0181789539,1.10363447333,0.0,1.10363447333
 05/10  19:00:00,91.7676493069,3.87835313372,27.6273082168,0.0,26.8041601173,33.4493877451,1.10337707607,0.0,1.10337707607
 05/10  20:00:00,83.8825848494,3.63328395157,23.3871759277,0.345966417318,16.0824960704,28.0885557216,1.10348677066,0.0,1.10348677066
 05/10  21:00:00,83.3106704179,3.63328395157,20.8226785562,1.15561162847,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303910876,0.0,1.10303910876
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298380373,0.0,1.10298380373
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298295636,0.0,1.10298295636
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303799947,0.0,1.10303799947
 05/11  06:00:00,69.4270053334,3.71680689045,18.8027555349,15.16017603,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  07:00:00,72.8937398933,3.63328395157,11.5704626852,8.91726745987,16.0824960704,32.6817896323,1.10323949415,0.0,1.10323949415
 05/11  08:00:00,143.163472123,3.94057966772,18.5000956962,2.06355606669,48.2474882111,70.4033123869,2.18801055229,0.0,2.18801055229
 05/11  09:00:00,138.891312059,4.05146184561,23.9409591357,0.588221813857,48.2474882111,62.0547409583,2.18854828116,0.0,2.18854828116
 05/11  10:00:00,140.125684094,4.08810529435,27.6521856837,0.00131725866583,48.2474882111,60.1281475517,2.18883789548,0.0,2.18883789548
 05/11  11:00:00,143.97024644,4.02931761501,29.6302595614,0.0,48.2474882111,62.0547409583,2.18954585268,0.0,2.18954585268
 05/11  12:00:00,143.348101031,3.94599673551,29.6357835385,0.0,48.2474882111,61.5103924513,2.19030666749,0.0,2.19030666749
 05/11  13:00:00,148.353656559,4.40707537149,32.0304174182,0.0,48.2474882111,63.6602354638,3.2750838521,0.0,3.2750838521
 05/11  14:00:00,147.907771049,4.57786152471,34.9458336673,0.0,48.2474882111,60.1281475517,2.18829305999,0.0,2.18829305999
 05/11  15:00:00,151.326033093,4.92990296602,38.0120542701,0.0,48.2474882111,60.1281475517,1.10421045038,0.0,1.10421045038
 05/11  16:00:00,159.132135179,5.82365055666,42.0345186554,0.0,48.2474882111,63.0180376616,2.18926337598,0.0,2.18926337598
 05/11  17:00:00,145.23007414,5.75713516135,39.1438866648,0.0,37.5258241642,62.7947880557,1.10389567048,0.0,1.10389567048
 05/11  18:00:00,98.5767314271,4.46492716664,31.2810250952,0.0,26.8041601173,36.0181789539,2.18748800543,0.0,2.18748800543
 05/11  19:00:00,91.4398306347,4.0128890967,27.1649535815,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/11  20:00:00,83.8866822309,3.67040535171,23.3766337306,0.323484595855,16.0824960704,28.0885557216,1.10346882499,0.0,1.10346882499
 05/11  21:00:00,83.0347258322,3.63328395157,20.6095831789,1.09276242003,16.0824960704,26.8041601173,1.10325346847,0.0,1.10325346847
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298121788,0.0,1.10298121788
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298178992,0.0,1.10298178992
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298230705,0.0,1.10298230705
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311143025,0.0,1.10311143025
 05/12  06:00:00,65.0123890444,3.770180394,21.4185221411,8.07641963125,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,73.4182174591,3.63328395157,15.7385354413,5.27367226946,16.0824960704,32.6817896323,1.10352965374,0.0,1.10352965374
 05/12  08:00:00,143.371138698,3.87070561843,19.7577538699,1.08343851768,48.2474882111,70.4033123869,2.18848448804,0.0,2.18848448804
 05/12  09:00:00,137.606876875,3.94704760531,23.213336524,0.135823482483,48.2474882111,62.0547409583,1.10424216031,0.0,1.10424216031
 05/12  10:00:00,138.817702364,4.11400911392,26.319617393,0.0,48.2474882111,60.1281475517,2.18879795121,0.0,2.18879795121
 05/12  11:00:00,142.83138743,4.17994676937,28.3407713971,0.0,48.2474882111,62.0547409583,2.18917635668,0.0,2.18917635668
 05/12  12:00:00,144.212707046,4.14890599504,30.2974802948,0.0,48.2474882111,61.5103924513,3.27498012175,0.0,3.27498012175
 05/12  13:00:00,152.749971517,4.86250372587,35.9713040224,0.0,48.2474882111,63.6602354638,2.1899165708,0.0,2.1899165708
 05/12  14:00:00,153.136918816,5.08931813812,39.6635248209,0.0,48.2474882111,60.1281475517,2.18869230186,0.0,2.18869230186
 05/12  15:00:00,156.42185865,5.38313127884,42.6546515145,0.0,48.2474882111,60.1281475517,2.18825686584,0.0,2.18825686584
 05/12  16:00:00,161.857820202,5.5741042572,45.009749978,0.0,48.2474882111,63.0180376616,2.1891098089,0.0,2.1891098089
 05/12  17:00:00,150.207321738,5.46541383663,44.412855587,0.0,37.5258241642,62.7947880557,1.10382646164,0.0,1.10382646164
 05/12  18:00:00,102.633766052,4.20596596526,35.5970209218,0.0,26.8041601173,36.0181789539,1.10363574472,0.0,1.10363574472
 05/12  19:00:00,95.9513623668,3.99746059275,31.6919138175,0.0,26.8041601173,33.4493877451,1.10339850874,0.0,1.10339850874
 05/12  20:00:00,87.067057542,3.69539753099,26.7912091622,0.0642922960164,16.0824960704,28.0885557216,1.10349500367,0.0,1.10349500367
 05/12  21:00:00,86.2530961523,3.63952028474,24.114832441,0.79964714486,16.0824960704,26.8041601173,1.10309741159,0.0,1.10309741159
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298167603,0.0,1.10298167603
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297926837,0.0,1.10297926837
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297993229,0.0,1.10297993229
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,67.1928023073,3.76518771531,22.0251744025,9.65517331145,5.36083202345,21.4433280938,1.10306387115,0.0,1.10306387115
 05/13  07:00:00,62.5725909244,3.63328395157,16.674362788,10.3147615559,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,85.9385406516,3.63328395157,18.8488527717,5.34425898437,26.8041601173,31.2995447326,1.10337210044,0.0,1.10337210044
 05/13  09:00:00,87.5702777558,3.63328395157,20.6193015013,2.95785505126,26.8041601173,33.5472370403,1.10366401691,0.0,1.10366401691
 05/13  10:00:00,87.9618417975,3.63328395157,22.4095165408,2.52250075665,26.8041601173,32.583940337,1.10351982445,0.0,1.10351982445
 05/13  11:00:00,90.2596325443,3.63328395157,23.5148533639,1.46726237265,26.8041601173,34.8316326447,1.10368346989,0.0,1.10368346989
 05/13  12:00:00,88.8553456256,3.63328395157,23.736007334,1.12621708827,26.8041601173,33.5472370403,1.1036112344,0.0,1.1036112344
 05/13  13:00:00,85.0194745488,3.63328395157,23.2516638383,0.343480716059,26.8041601173,30.9784458315,1.10356877446,0.0,1.10356877446
 05/13  14:00:00,56.8467002377,3.63328395157,22.3234652369,1.50855962906,8.04124803518,21.3317032909,1.1035255822,0.0,1.1035255822
 05/13  15:00:00,57.6268058149,3.63328395157,21.7134626696,4.18306337795,8.04124803518,20.0473076865,1.10330368261,0.0,1.10330368261
 05/13  16:00:00,60.0202228505,3.63328395157,21.6386721033,6.33017207876,8.04124803518,20.3684065876,1.10335599825,0.0,1.10335599825
 05/13  17:00:00,53.0252169418,3.63328395157,19.8473274573,8.84665995012,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311825871,0.0,1.10311825871
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305697753,0.0,1.10305697753
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313856877,0.0,1.10313856877
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297878773,0.0,1.10297878773
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294234282,0.0,1.10294234282
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300023007,0.0,1.10300023007
 05/14  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294097664,0.0,1.10294097664
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294241395,0.0,1.10294241395
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301943105,0.0,1.10301943105
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307149474,0.0,1.10307149474
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294245827,0.0,1.10294245827
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293575498,0.0,1.10293575498
 05/14  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305516622,0.0,1.10305516622
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294249169,0.0,1.10294249169
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297983852,0.0,1.10297983852
