Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297946299,0.0,1.10297946299
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,110.727764046,3.63328395157,16.1330711038,59.2141421122,5.36083202345,21.4433280938,1.10306477354,0.0,1.10306477354
 05/15  07:00:00,101.959808203,3.63328395157,5.38417803264,44.1696204222,16.0824960704,32.6817896323,1.10350738023,0.0,1.10350738023
 05/15  08:00:00,148.208055287,3.66811094813,7.55369670583,18.3270069413,48.2474882111,70.4033123869,1.10426607207,0.0,1.10426607207
 05/15  09:00:00,132.084930603,3.63328395157,9.92097337887,8.22000400892,48.2474882111,62.0547409583,2.18857863089,0.0,2.18857863089
 05/15  10:00:00,129.392207317,3.63328395157,12.6335766646,4.74127084358,48.2474882111,60.1281475517,2.18860000877,0.0,2.18860000877
 05/15  11:00:00,132.074980771,3.63577181641,14.7455816978,3.38295799316,48.2474882111,62.0547409583,2.18912684968,0.0,2.18912684968
 05/15  12:00:00,134.125591557,3.69903913208,17.2471040332,3.41312763534,48.2474882111,61.5103924513,2.19009785143,0.0,2.19009785143
 05/15  13:00:00,136.50873512,3.7239552556,19.3061679836,1.56244811152,48.2474882111,63.6602354638,3.27523459472,0.0,3.27523459472
 05/15  14:00:00,132.862060566,3.64734441172,20.471326498,0.359313799085,48.2474882111,60.1281475517,2.18818984048,0.0,2.18818984048
 05/15  15:00:00,133.732173096,3.66724620576,21.6808510336,0.0,48.2474882111,60.1281475517,1.10422720773,0.0,1.10422720773
 05/15  16:00:00,138.182206084,3.87457588301,23.0336642338,0.0,48.2474882111,63.0180376616,2.18924642408,0.0,2.18924642408
 05/15  17:00:00,129.123067188,4.21437066209,24.5796442123,0.0,37.5258241642,62.7947880557,1.10387828591,0.0,1.10387828591
 05/15  18:00:00,88.9551069687,3.85688227893,21.9954202939,0.272025230678,26.8041601173,36.0181789539,2.18745737263,0.0,2.18745737263
 05/15  19:00:00,83.9301576661,3.65763571734,18.6745276633,1.33600632898,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/15  20:00:00,77.1288743072,3.63328395157,15.7095910699,3.7371740663,16.0824960704,28.0885557216,1.1034329183,0.0,1.1034329183
 05/15  21:00:00,81.7603139404,3.63328395157,12.9269665813,7.5009671258,16.0824960704,26.8041601173,1.10312982663,0.0,1.10312982663
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297945811,0.0,1.10297945811
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297901261,0.0,1.10297901261
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029791094,0.0,1.1029791094
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308642832,0.0,1.10308642832
 05/16  06:00:00,91.2917367975,3.63328395157,15.8002454228,40.110940545,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,83.680928531,3.63328395157,5.79416322489,25.4807555578,16.0824960704,32.6817896323,1.10357048344,0.0,1.10357048344
 05/16  08:00:00,140.160813664,3.7712585828,10.4102049505,7.32010943903,48.2474882111,70.4033123869,2.18837025756,0.0,2.18837025756
 05/16  09:00:00,131.668660536,3.68035640593,13.9012614552,3.77637341143,48.2474882111,62.0547409583,1.10435343639,0.0,1.10435343639
 05/16  10:00:00,130.834047031,3.63328395157,16.9727769507,1.84391027197,48.2474882111,60.1281475517,2.18849302678,0.0,2.18849302678
 05/16  11:00:00,134.575391201,3.69761778822,20.0492631921,0.517840957163,48.2474882111,62.0547409583,2.18942805621,0.0,2.18942805621
 05/16  12:00:00,136.603280292,3.78029399443,22.6708374231,0.385828117545,48.2474882111,61.5103924513,3.27502937056,0.0,3.27502937056
 05/16  13:00:00,140.79759115,3.81203898993,25.0693883911,0.0,48.2474882111,63.6602354638,2.18975874794,0.0,2.18975874794
 05/16  14:00:00,139.675639379,3.75805066293,27.5335128595,0.0,48.2474882111,60.1281475517,2.18831934788,0.0,2.18831934788
 05/16  15:00:00,141.04712081,3.84347709195,28.8195678608,0.0,48.2474882111,60.1281475517,1.1041793318,0.0,1.1041793318
 05/16  16:00:00,145.719568904,4.27305014727,30.1725527895,0.0,48.2474882111,63.0180376616,2.18885215409,0.0,2.18885215409
 05/16  17:00:00,135.134589967,4.48622082886,30.3193168238,0.0,37.5258241642,62.7947880557,2.18798974149,0.0,2.18798974149
 05/16  18:00:00,93.705892614,3.95385139379,26.921262055,0.0,26.8041601173,36.0181789539,1.10361075962,0.0,1.10361075962
 05/16  19:00:00,87.6796845624,3.7153921984,23.6419693154,0.0603350921526,26.8041601173,33.4493877451,1.1034391204,0.0,1.1034391204
 05/16  20:00:00,79.318572737,3.63328395157,20.5209972742,1.11546629181,16.0824960704,28.0885557216,1.10342881243,0.0,1.10342881243
 05/16  21:00:00,81.9621032927,3.63328395157,17.8670201139,2.76270294553,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297710699,0.0,1.10297710699
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297648488,0.0,1.10297648488
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297669713,0.0,1.10297669713
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308491915,0.0,1.10308491915
 05/17  06:00:00,74.4790277442,3.65543666328,18.1948707463,20.8814534566,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,75.7291677669,3.63328395157,10.2090316573,13.1141263613,16.0824960704,32.6817896323,1.10357250358,0.0,1.10357250358
 05/17  08:00:00,139.437033946,3.82440173415,13.2794929942,3.673898526,48.2474882111,70.4033123869,2.18835435998,0.0,2.18835435998
 05/17  09:00:00,131.03964194,3.77363300222,15.0343399934,1.92099968073,48.2474882111,62.0547409583,1.10424168302,0.0,1.10424168302
 05/17  10:00:00,129.815748915,3.69069510606,17.1778104787,0.563167473487,48.2474882111,60.1281475517,2.18875263655,0.0,2.18875263655
 05/17  11:00:00,135.104086187,3.75197554403,21.0375311876,0.00391019233325,48.2474882111,62.0547409583,2.18906300812,0.0,2.18906300812
 05/17  12:00:00,138.732987822,3.82846394422,25.1382031214,0.0,48.2474882111,61.5103924513,3.27502365823,0.0,3.27502365823
 05/17  13:00:00,145.315869405,3.96537582449,29.434329812,0.0,48.2474882111,63.6602354638,2.18997716838,0.0,2.18997716838
 05/17  14:00:00,145.463086161,4.12228692716,32.9567233773,0.0,48.2474882111,60.1281475517,2.1885964035,0.0,2.1885964035
 05/17  15:00:00,148.084307253,4.44360763859,35.2566237576,0.0,48.2474882111,60.1281475517,1.10414624661,0.0,1.10414624661
 05/17  16:00:00,152.286295036,4.69698134068,36.3153477284,0.0,48.2474882111,63.0180376616,2.18904194539,0.0,2.18904194539
 05/17  17:00:00,139.119266167,4.45003873083,34.3401751221,0.0,37.5258241642,62.7947880557,2.18799423766,0.0,2.18799423766
 05/17  18:00:00,96.5379484314,3.83062967283,29.8765395933,0.0,26.8041601173,36.0181789539,1.10355881893,0.0,1.10355881893
 05/17  19:00:00,90.6205410851,3.74020287784,26.6183502508,0.0,26.8041601173,33.4493877451,1.10338394583,0.0,1.10338394583
 05/17  20:00:00,80.8107579781,3.63328395157,22.579629821,0.549018986073,16.0824960704,28.0885557216,1.10348695,0.0,1.10348695
 05/17  21:00:00,82.6155974143,3.63328395157,19.2792105278,2.00400665318,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029794193,0.0,1.1029794193
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297815012,0.0,1.10297815012
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297745044,0.0,1.10297745044
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030832707,0.0,1.1030832707
 05/18  06:00:00,68.2054587618,3.7141171804,21.02557105,11.7185036534,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,74.0634786748,3.63328395157,13.8039801998,7.85348872667,16.0824960704,32.6817896323,1.10349210472,0.0,1.10349210472
 05/18  08:00:00,142.662494367,3.83579165425,18.1700052543,1.99745676627,48.2474882111,70.4033123869,2.18826461086,0.0,2.18826461086
 05/18  09:00:00,135.296012178,3.69355278409,20.8158532283,0.475936901781,48.2474882111,62.0547409583,2.18850461714,0.0,2.18850461714
 05/18  10:00:00,135.494126575,3.67081998393,23.4292890138,0.00994172023731,48.2474882111,60.1281475517,1.1043975729,0.0,1.1043975729
 05/18  11:00:00,140.286612203,3.75987661125,26.216066328,0.0,48.2474882111,62.0547409583,2.18916371384,0.0,2.18916371384
 05/18  12:00:00,142.093488652,3.84714034712,28.4800275486,0.0,48.2474882111,61.5103924513,3.27514767354,0.0,3.27514767354
 05/18  13:00:00,147.23074577,4.1124645542,31.2021174472,0.0,48.2474882111,63.6602354638,2.19001075754,0.0,2.19001075754
 05/18  14:00:00,145.788859047,4.2908828203,33.1139003703,0.0,48.2474882111,60.1281475517,2.18864925479,0.0,2.18864925479
 05/18  15:00:00,147.333958987,4.51825171269,34.4316314175,0.0,48.2474882111,60.1281475517,2.18815710516,0.0,2.18815710516
 05/18  16:00:00,152.39133923,4.98506585852,36.1323074044,0.0,48.2474882111,63.0180376616,1.10463569892,0.0,1.10463569892
 05/18  17:00:00,138.947086042,4.78024849979,33.8377852277,0.0,37.5258241642,62.7947880557,2.1880216571,0.0,2.1880216571
 05/18  18:00:00,93.9682830688,3.69636360226,27.4411403013,0.0,26.8041601173,36.0181789539,1.10357091706,0.0,1.10357091706
 05/18  19:00:00,88.7965188712,3.65459530665,24.7685077778,0.111427830243,26.8041601173,33.4493877451,1.1033902559,0.0,1.1033902559
 05/18  20:00:00,80.872429036,3.63328395157,21.757527494,1.43279237093,16.0824960704,28.0885557216,1.10339962005,0.0,1.10339962005
 05/18  21:00:00,84.4204093056,3.63328395157,19.840029576,3.24799949634,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297902271,0.0,1.10297902271
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297751751,0.0,1.10297751751
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297671903,0.0,1.10297671903
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308361609,0.0,1.10308361609
 05/19  06:00:00,64.9244094013,3.73871680503,22.0006186935,9.9051403581,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,73.5039621782,3.63328395157,14.9446700999,6.15328233002,16.0824960704,32.6817896323,1.10349087482,0.0,1.10349087482
 05/19  08:00:00,141.668835144,3.8474092477,17.4331300586,1.7290551461,48.2474882111,70.4033123869,2.18824986019,0.0,2.18824986019
 05/19  09:00:00,132.630860781,3.70320967275,18.1741918988,0.442789946311,48.2474882111,62.0547409583,2.18847695758,0.0,2.18847695758
 05/19  10:00:00,131.211113115,3.70626797048,19.1191887323,0.00158055492057,48.2474882111,60.1281475517,1.10437823522,0.0,1.10437823522
 05/19  11:00:00,135.28389944,3.84733993536,21.1258902412,0.0,48.2474882111,62.0547409583,2.1891145276,0.0,2.1891145276
 05/19  12:00:00,136.334202828,3.91198395206,22.6558981193,0.0,48.2474882111,61.5103924513,3.27504319527,0.0,3.27504319527
 05/19  13:00:00,141.028027544,4.26947413068,24.8423896439,0.0,48.2474882111,63.6602354638,2.1899575782,0.0,2.1899575782
 05/19  14:00:00,138.876415924,4.36276958185,26.1295704855,0.0,48.2474882111,60.1281475517,2.18856417727,0.0,2.18856417727
 05/19  15:00:00,140.346472064,4.55164183239,27.4107543748,0.0,48.2474882111,60.1281475517,1.10414333044,0.0,1.10414333044
 05/19  16:00:00,145.834688399,5.13962916875,29.4210932639,0.0,48.2474882111,63.0180376616,2.18897027972,0.0,2.18897027972
 05/19  17:00:00,133.869543851,5.00252845251,28.5379630843,0.0,37.5258241642,62.7947880557,2.18791423082,0.0,2.18791423082
 05/19  18:00:00,89.2586339046,3.77721263573,22.6506421036,0.0,26.8041601173,36.0181789539,1.10364176326,0.0,1.10364176326
 05/19  19:00:00,84.5331628688,3.73457961157,20.3902943531,0.146300947637,26.8041601173,33.4493877451,1.1033486233,0.0,1.1033486233
 05/19  20:00:00,76.6012126495,3.63473148672,17.788152779,1.12950316436,16.0824960704,28.0885557216,1.10344472655,0.0,1.10344472655
 05/19  21:00:00,79.8785154218,3.63328395157,15.5484186459,2.99771654254,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029772258,0.0,1.1029772258
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297624295,0.0,1.10297624295
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297584457,0.0,1.10297584457
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308587779,0.0,1.10308587779
 05/20  06:00:00,78.3037732981,3.66855144433,17.0818869267,28.2734013824,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,59.5260460988,3.63328395157,6.01522408552,17.9273554328,5.36083202345,26.5809105114,1.10319832158,0.0,1.10319832158
 05/20  08:00:00,81.3078990567,3.63686858446,10.9830535503,8.57583197802,26.8041601173,31.2995447326,1.10335066435,0.0,1.10335066435
 05/20  09:00:00,85.0669693223,3.71511607272,15.8152027316,5.17681326629,26.8041601173,33.5472370403,1.10356560111,0.0,1.10356560111
 05/20  10:00:00,86.0448252458,3.72842913838,19.254607977,3.66524758202,26.8041601173,32.583940337,1.10349725806,0.0,1.10349725806
 05/20  11:00:00,88.8176478239,3.63596706404,21.0314611043,2.50598679943,26.8041601173,34.8316326447,1.10371420363,0.0,1.10371420363
 05/20  12:00:00,88.1238098747,3.63328395157,22.583896226,1.54679244544,26.8041601173,33.5472370403,1.10352450306,0.0,1.10352450306
 05/20  13:00:00,85.7454857572,3.63328395157,23.5256768047,0.795478958042,26.8041601173,30.9784458315,1.10348952655,0.0,1.10348952655
 05/20  14:00:00,57.7824889301,3.63328395157,24.1941312916,0.573682266781,8.04124803518,21.3317032909,1.10336297432,0.0,1.10336297432
 05/20  15:00:00,56.3811908875,3.63328395157,24.6509111202,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,56.4751018518,3.65214950439,24.2595806513,0.14527697928,8.04124803518,20.3684065876,1.10331967444,0.0,1.10331967444
 05/20  17:00:00,50.5472654199,3.76435102862,25.378977546,0.705991262489,2.68041601173,18.0090894769,1.10305135357,0.0,1.10305135357
 05/20  18:00:00,38.8164173316,2.48482474271,17.5602404127,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,34.8359919875,2.0428320425,14.0218077688,0.0,2.68041601173,16.0824960704,1.1031125781,0.0,1.1031125781
 05/20  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313952019,0.0,1.10313952019
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297593728,0.0,1.10297593728
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293841035,0.0,1.10293841035
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293622087,0.0,1.10293622087
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029724431,0.0,1.1029724431
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,20.0465841622,0.202429134898,1.07280285112,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,29.0175426246,1.71664009313,8.52955035527,0.0,2.68041601173,16.0824960704,1.10293855611,0.0,1.10293855611
 05/21  10:00:00,26.9535650462,1.35631306328,6.82589980674,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,22.5375814779,0.566801577715,3.19942772404,0.0,2.68041601173,16.0824960704,1.10305263519,0.0,1.10305263519
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031374602,0.0,1.1031374602
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,21.8622437008,0.375382869008,2.7155086556,0.0,2.68041601173,16.0824960704,1.10299478308,0.0,1.10299478308
 05/21  16:00:00,39.9240634651,2.59183185109,18.5608794378,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,40.1746590402,2.61319210085,18.7901147631,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,40.5617467713,2.64837936776,19.1420152274,0.0,2.68041601173,16.0824960704,1.10299219509,0.0,1.10299219509
 05/21  19:00:00,32.8216457038,1.74549545542,12.3047980722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299691609,0.0,1.10299691609
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293836184,0.0,1.10293836184
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029732667,0.0,1.1029732667
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029728147,0.0,1.1029728147
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,77.5536467526,3.63403735078,18.4846960141,26.154979843,5.36083202345,21.4433280938,1.1030959995,0.0,1.1030959995
 05/22  07:00:00,84.3856089962,3.63328395157,12.2979531374,19.6816461105,16.0824960704,32.6817896323,1.1034658933,0.0,1.1034658933
 05/22  08:00:00,144.340433924,3.72978214739,18.2231118833,3.728299201,48.2474882111,70.4033123869,1.1040843491,0.0,1.1040843491
 05/22  09:00:00,136.896417417,3.63328395157,21.9118110024,1.0406531996,48.2474882111,62.0547409583,2.18837157481,0.0,2.18837157481
 05/22  10:00:00,136.252156588,3.63328395157,24.1900940913,0.0447026883574,48.2474882111,60.1281475517,2.18854857385,0.0,2.18854857385
 05/22  11:00:00,138.877730912,3.67512126031,24.8919403882,0.0,48.2474882111,62.0547409583,2.18897674411,0.0,2.18897674411
 05/22  12:00:00,140.226078402,3.76014898635,26.699608659,0.0,48.2474882111,61.5103924513,2.1898329563,0.0,2.1898329563
 05/22  13:00:00,144.058990138,3.83895901712,28.3038673521,0.0,48.2474882111,63.6602354638,3.27466399087,0.0,3.27466399087
 05/22  14:00:00,141.984200824,3.86736720939,29.732757758,0.0,48.2474882111,60.1281475517,1.10406571522,0.0,1.10406571522
 05/22  15:00:00,143.78861819,3.98533430612,31.4192080267,0.0,48.2474882111,60.1281475517,2.18813165026,0.0,2.18813165026
 05/22  16:00:00,146.104322253,4.13029977009,30.7000565159,0.0,48.2474882111,63.0180376616,2.18894166798,0.0,2.18894166798
 05/22  17:00:00,134.434153118,4.03158540037,30.0735154034,0.0,37.5258241642,62.7947880557,1.10372172225,0.0,1.10372172225
 05/22  18:00:00,94.5196043152,3.63328395157,28.0555411984,0.0,26.8041601173,36.0181789539,1.10355045749,0.0,1.10355045749
 05/22  19:00:00,89.7618537583,3.63328395157,25.7976899464,0.0688919038972,26.8041601173,33.4493877451,1.10334051338,0.0,1.10334051338
 05/22  20:00:00,83.5174071463,3.63328395157,24.2208105846,1.61448739063,16.0824960704,28.0885557216,1.10347816181,0.0,1.10347816181
 05/22  21:00:00,88.654432358,3.63328395157,22.814101517,4.50795060773,16.0824960704,26.8041601173,1.10308389778,0.0,1.10308389778
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297436283,0.0,1.10297436283
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297347814,0.0,1.10297347814
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029731948,0.0,1.1029731948
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,70.467984193,3.67141118488,21.6916693928,15.8249700705,5.36083202345,21.4433280938,1.10305211209,0.0,1.10305211209
 05/23  07:00:00,83.1881892278,3.63328395157,15.6098434426,15.1723360369,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/23  08:00:00,146.112395874,3.80543785166,19.2047346324,4.44298269759,48.2474882111,70.4033123869,2.18759713229,0.0,2.18759713229
 05/23  09:00:00,135.712897353,3.67042284,20.6115019531,1.12030329632,48.2474882111,62.0547409583,2.18852374311,0.0,2.18852374311
 05/23  10:00:00,133.867002217,3.65143037336,21.684724915,0.146771071415,48.2474882111,60.1281475517,1.10426071738,0.0,1.10426071738
 05/23  11:00:00,137.279205969,3.73731580313,23.2312209021,0.0,48.2474882111,62.0547409583,3.27352577099,0.0,3.27352577099
 05/23  12:00:00,138.154420746,3.82227706489,24.5658229242,0.0,48.2474882111,61.5103924513,2.18989962797,0.0,2.18989962797
 05/23  13:00:00,141.081228506,3.87072133703,25.2943433998,0.0,48.2474882111,63.6602354638,2.18970552027,0.0,2.18970552027
 05/23  14:00:00,138.153410809,3.84635162657,25.922983326,0.0,48.2474882111,60.1281475517,2.1886147316,0.0,2.1886147316
 05/23  15:00:00,142.451270156,4.11182966571,29.955364633,0.0,48.2474882111,60.1281475517,1.10415726016,0.0,1.10415726016
 05/23  16:00:00,149.345682965,4.47934559163,33.5923714069,0.0,48.2474882111,63.0180376616,2.18894735784,0.0,2.18894735784
 05/23  17:00:00,137.69111576,4.31095531177,33.0511081346,0.0,37.5258241642,62.7947880557,2.18786264306,0.0,2.18786264306
 05/23  18:00:00,95.5607445393,3.64318112997,29.0867842441,0.0,26.8041601173,36.0181789539,1.10360726829,0.0,1.10360726829
 05/23  19:00:00,91.0546061973,3.63328395157,27.1497098946,0.00962439464845,26.8041601173,33.4493877451,1.10336085823,0.0,1.10336085823
 05/23  20:00:00,83.8360083175,3.63328395157,25.1666528764,0.987246270083,16.0824960704,28.0885557216,1.10340194331,0.0,1.10340194331
 05/23  21:00:00,87.3300318323,3.63328395157,23.4018330822,2.59581851677,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029737145,0.0,1.1029737145
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297286958,0.0,1.10297286958
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297260006,0.0,1.10297260006
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308262563,0.0,1.10308262563
 05/24  06:00:00,65.1802106992,3.75578439915,22.7366569575,9.40783579788,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,77.5284238036,3.63328395157,15.1018714978,10.0205425575,16.0824960704,32.6817896323,1.10349477297,0.0,1.10349477297
 05/24  08:00:00,144.245193806,3.83785507736,19.5094906858,2.23860735069,48.2474882111,70.4033123869,2.18822670153,0.0,2.18822670153
 05/24  09:00:00,136.66247351,3.69679880466,22.4164678594,0.23853758298,48.2474882111,62.0547409583,1.1043082312,0.0,1.1043082312
 05/24  10:00:00,135.288207311,3.67884635642,23.2252850978,0.0,48.2474882111,60.1281475517,2.18858081283,0.0,2.18858081283
 05/24  11:00:00,137.832305708,3.82391248874,23.6977239557,0.0,48.2474882111,62.0547409583,2.18924563003,0.0,2.18924563003
 05/24  12:00:00,136.808942245,3.883539957,23.1590815314,0.0,48.2474882111,61.5103924513,2.19006775234,0.0,2.19006775234
 05/24  13:00:00,139.148279272,4.18566135397,23.0464541486,0.0,48.2474882111,63.6602354638,3.2749734428,0.0,3.2749734428
 05/24  14:00:00,133.852946035,4.08322448067,21.3856456976,0.0,48.2474882111,60.1281475517,1.10415377597,0.0,1.10415377597
 05/24  15:00:00,133.394473774,4.04876929833,20.9616286192,0.0,48.2474882111,60.1281475517,2.18829596821,0.0,2.18829596821
 05/24  16:00:00,136.943228268,4.16644730106,21.5028150001,0.0,48.2474882111,63.0180376616,2.18880492366,0.0,2.18880492366
 05/24  17:00:00,125.64381916,4.12505036652,21.189716479,0.0,37.5258241642,62.7947880557,1.10388752594,0.0,1.10388752594
 05/24  18:00:00,85.1650539571,3.63328395157,18.5946044823,0.106386357938,26.8041601173,36.0181789539,1.10360070039,0.0,1.10360070039
 05/24  19:00:00,81.7697212149,3.63328395157,17.265437094,0.609012212835,26.8041601173,33.4493877451,1.10337914286,0.0,1.10337914286
 05/24  20:00:00,75.9822714672,3.63328395157,15.6898814798,2.61028081638,16.0824960704,28.0885557216,1.10350636867,0.0,1.10350636867
 05/24  21:00:00,81.9314584054,3.63328395157,14.2671247352,6.33195343687,16.0824960704,26.8041601173,1.10300820408,0.0,1.10300820408
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297260179,0.0,1.10297260179
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029713256,0.0,1.1029713256
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297035357,0.0,1.10297035357
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,72.3659701334,3.68135781252,17.9619645391,21.4427142371,5.36083202345,21.4433280938,1.10304435659,0.0,1.10304435659
 05/25  07:00:00,81.5423775926,3.63328395157,8.30757018926,20.828797655,16.0824960704,32.6817896323,1.10347215597,0.0,1.10347215597
 05/25  08:00:00,140.165931711,3.80756284186,9.04183059122,8.65729758614,48.2474882111,70.4033123869,1.10403623811,0.0,1.10403623811
 05/25  09:00:00,131.368183922,3.66483900157,10.0220169284,7.37065872859,48.2474882111,62.0547409583,2.18854333236,0.0,2.18854333236
 05/25  10:00:00,129.717184663,3.63432096871,11.51070523,6.18808260744,48.2474882111,60.1281475517,2.18841981797,0.0,2.18841981797
 05/25  11:00:00,131.761533865,3.70169565809,13.7437448882,4.0054240552,48.2474882111,62.0547409583,2.18890981087,0.0,2.18890981087
 05/25  12:00:00,131.843712945,3.78288742957,16.4864712461,1.80803351277,48.2474882111,61.5103924513,2.18983455622,0.0,2.18983455622
 05/25  13:00:00,134.226521603,3.82057793058,18.3633418499,0.126438053759,48.2474882111,63.6602354638,2.18961739894,0.0,2.18961739894
 05/25  14:00:00,131.598565397,3.73161038249,19.4828791574,0.0,48.2474882111,60.1281475517,2.18851217367,0.0,2.18851217367
 05/25  15:00:00,132.908281188,3.75982763717,20.7643776938,0.0,48.2474882111,60.1281475517,1.10409662559,0.0,1.10409662559
 05/25  16:00:00,137.20649376,3.92999520259,22.0025325905,0.0,48.2474882111,63.0180376616,2.18880530574,0.0,2.18880530574
 05/25  17:00:00,126.830216873,4.08775480719,22.4134097515,0.0,37.5258241642,62.7947880557,2.18787327639,0.0,2.18787327639
 05/25  18:00:00,85.7674427111,3.63328395157,19.1527730159,0.150606578292,26.8041601173,36.0181789539,1.10354007432,0.0,1.10354007432
 05/25  19:00:00,81.5646720479,3.63328395157,16.7445005279,0.92489961203,26.8041601173,33.4493877451,1.10333418993,0.0,1.10333418993
 05/25  20:00:00,75.8033301504,3.63328395157,14.1010058847,4.02021509463,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,81.4051712834,3.63328395157,11.5857526279,8.48703842224,16.0824960704,26.8041601173,1.10323922873,0.0,1.10323922873
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297029402,0.0,1.10297029402
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296927961,0.0,1.10296927961
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297068239,0.0,1.10297068239
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030719456,0.0,1.1030719456
 05/26  06:00:00,79.2876466901,3.65496022562,17.2436022771,29.1091506427,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,87.5881892782,3.63328395157,9.93259967001,25.2495798599,16.0824960704,32.6817896323,1.10351600666,0.0,1.10351600666
 05/26  08:00:00,147.511891954,3.78770844642,16.7515249423,8.31341787341,48.2474882111,70.4033123869,1.10413084298,0.0,1.10413084298
 05/26  09:00:00,138.421843966,3.65402713009,19.186281835,5.27086573776,48.2474882111,62.0547409583,2.18842364961,0.0,2.18842364961
 05/26  10:00:00,134.889034963,3.63328395157,20.0864163548,2.78525879928,48.2474882111,60.1281475517,2.1885522376,0.0,2.1885522376
 05/26  11:00:00,136.216084568,3.70130727546,21.627722587,0.576385441671,48.2474882111,62.0547409583,2.18892555792,0.0,2.18892555792
 05/26  12:00:00,136.256482184,3.78979281795,22.3796218682,0.320746741386,48.2474882111,61.5103924513,2.19006372254,0.0,2.19006372254
 05/26  13:00:00,138.741678876,3.83229841594,22.9932166912,0.0,48.2474882111,63.6602354638,3.27472229845,0.0,3.27472229845
 05/26  14:00:00,135.758974859,3.77035592549,23.6045430769,0.0,48.2474882111,60.1281475517,1.10416664666,0.0,1.10416664666
 05/26  15:00:00,136.223351355,3.81454098076,24.0247345178,0.0,48.2474882111,60.1281475517,2.18790594742,0.0,2.18790594742
 05/26  16:00:00,139.935000561,4.07753891934,24.5834956749,0.0,48.2474882111,63.0180376616,2.18894508851,0.0,2.18894508851
 05/26  17:00:00,127.343725608,4.15013613054,22.8645371639,0.0,37.5258241642,62.7947880557,1.10373134469,0.0,1.10373134469
 05/26  18:00:00,85.2469846109,3.63328395157,18.6362130781,0.146708415969,26.8041601173,36.0181789539,1.10360786123,0.0,1.10360786123
 05/26  19:00:00,81.9005245278,3.63328395157,17.2560615331,0.749191086689,26.8041601173,33.4493877451,1.10336056493,0.0,1.10336056493
 05/26  20:00:00,76.1781562431,3.63328395157,15.4117753634,3.08427170874,16.0824960704,28.0885557216,1.10343670838,0.0,1.10343670838
 05/26  21:00:00,81.4497072556,3.63328395157,13.6085004377,6.50882658457,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300601289,0.0,1.10300601289
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297117161,0.0,1.10297117161
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296971849,0.0,1.10296971849
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308124875,0.0,1.10308124875
 05/27  06:00:00,81.9570680317,3.63793170084,17.177255625,31.8619471612,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,63.0763736673,3.63328395157,7.32802052896,20.1648865578,5.36083202345,26.5809105114,1.10317030723,0.0,1.10317030723
 05/27  08:00:00,81.8051693744,3.63328395157,9.79938801519,10.2603524637,26.8041601173,31.2995447326,1.10337185098,0.0,1.10337185098
 05/27  09:00:00,84.9945983293,3.65892422283,14.6317686414,6.34406821334,26.8041601173,33.5472370403,1.10357756333,0.0,1.10357756333
 05/27  10:00:00,85.1083923734,3.66909740928,17.6591102514,4.3836441643,26.8041601173,32.583940337,1.1034951904,0.0,1.1034951904
 05/27  11:00:00,86.6128778574,3.63328395157,17.7579206036,3.57744044616,26.8041601173,34.8316326447,1.10369144031,0.0,1.10369144031
 05/27  12:00:00,85.5503815841,3.63328395157,18.6185521553,2.93870822559,26.8041601173,33.5472370403,1.10349271962,0.0,1.10349271962
 05/27  13:00:00,83.3744756307,3.63328395157,19.6841218482,2.26602378801,26.8041601173,30.9784458315,1.10326921504,0.0,1.10326921504
 05/27  14:00:00,55.7466174474,3.63328395157,20.4588762261,2.27306584959,8.04124803518,21.3317032909,1.10331386094,0.0,1.10331386094
 05/27  15:00:00,53.8462364542,3.63328395157,21.6793744404,0.43658224654,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,54.7974762537,3.63397256583,21.9517650241,0.793643946966,8.04124803518,20.3684065876,1.10326454016,0.0,1.10326454016
 05/27  17:00:00,48.6610921212,3.71323585986,21.8627995789,2.38711109964,2.68041601173,18.0090894769,1.10303848388,0.0,1.10303848388
 05/27  18:00:00,36.6244956777,2.40420110463,15.4489423968,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,33.5836215142,2.0428320425,12.7694372955,0.0,2.68041601173,16.0824960704,1.10308039215,0.0,1.10308039215
 05/27  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312086751,0.0,1.10312086751
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297052259,0.0,1.10297052259
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293170118,0.0,1.10293170118
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292617234,0.0,1.10292617234
 05/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296617465,0.0,1.10296617465
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,24.7451574877,0.961459443013,5.01234586852,0.0,2.68041601173,16.0824960704,1.10297721873,0.0,1.10297721873
 05/28  10:00:00,29.4294421019,1.82939248141,8.82869744428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,20.0553731959,0.202429134898,1.08159188484,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030027461,0.0,1.1030027461
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305931839,0.0,1.10305931839
 05/28  15:00:00,24.2476448101,0.623803043982,4.8524895899,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,38.1520731284,2.28660902217,17.0941119301,0.0,2.68041601173,16.0824960704,1.10298304934,0.0,1.10298304934
 05/28  17:00:00,42.4398153962,2.77483178728,20.8936314327,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,39.3333229963,2.50125745528,18.0607133648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,39.3932835462,2.63063392356,17.9912974464,0.0,2.68041601173,16.0824960704,1.10288088132,0.0,1.10288088132
 05/28  20:00:00,29.3387950632,0.415868695988,2.74957419104,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304548375,0.0,1.10304548375
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292695053,0.0,1.10292695053
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293357815,0.0,1.10293357815
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303688763,0.0,1.10303688763
 05/29  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298192375,0.0,1.10298192375
 05/29  08:00:00,23.3064562338,0.71400718524,3.82109687234,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,36.200882696,2.65614084376,14.7733896761,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,36.7892059854,2.54399479788,15.4738590114,0.0,2.68041601173,16.0824960704,1.1029891278,0.0,1.1029891278
 05/29  11:00:00,25.9319518123,0.966690148575,6.19390948756,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,25.4184668043,0.789049479758,5.8580651483,0.0,2.68041601173,16.0824960704,1.1030063002,0.0,1.1030063002
 05/29  13:00:00,22.2262866081,0.415868695988,3.03906573588,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300642441,0.0,1.10300642441
 05/29  15:00:00,25.593489593,0.775271439868,6.04686597691,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,31.9926358182,1.49111369614,11.7301699458,0.0,2.68041601173,16.0824960704,1.10298756637,0.0,1.10298756637
 05/29  17:00:00,31.8647223035,1.44887516991,11.6444949574,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,39.6314842014,2.40444385685,18.4556881684,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,28.1690572596,1.08346069481,8.31424438859,0.0,2.68041601173,16.0824960704,1.10298411798,0.0,1.10298411798
 05/29  20:00:00,31.7660967819,0.640318683269,4.95242592248,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304439749,0.0,1.10304439749
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293341243,0.0,1.10293341243
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296770999,0.0,1.10296770999
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307241351,0.0,1.10307241351
 05/30  06:00:00,71.6307722052,3.63730801162,19.0666816476,19.6468490013,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,76.9940951513,3.63328395157,14.7150800241,9.87300537892,16.0824960704,32.6817896323,1.10341183324,0.0,1.10341183324
 05/30  08:00:00,145.890479048,3.83118274331,21.0257813304,2.37427428243,48.2474882111,70.4033123869,2.18812033214,0.0,2.18812033214
 05/30  09:00:00,141.165231382,3.80998815165,26.6424460931,0.402127874045,48.2474882111,62.0547409583,1.10421290841,0.0,1.10421290841
 05/30  10:00:00,142.414194055,3.69495266853,30.3351655297,0.0,48.2474882111,60.1281475517,2.18856816532,0.0,2.18856816532
 05/30  11:00:00,146.637618069,3.73495963152,32.5919891742,0.0,48.2474882111,62.0547409583,2.18870820078,0.0,2.18870820078
 05/30  12:00:00,147.482934186,3.85205144579,33.8645619836,0.0,48.2474882111,61.5103924513,3.27445419381,0.0,3.27445419381
 05/30  13:00:00,151.621919387,4.17809913425,35.5276564843,0.0,48.2474882111,63.6602354638,2.18981287786,0.0,2.18981287786
 05/30  14:00:00,149.270860345,4.32485920718,36.5619252807,0.0,48.2474882111,60.1281475517,1.10411727833,0.0,1.10411727833
 05/30  15:00:00,151.459332448,4.57783811746,38.4974184738,0.0,48.2474882111,60.1281475517,2.18817408336,0.0,2.18817408336
 05/30  16:00:00,157.016842498,4.94774580856,40.7951307224,0.0,48.2474882111,63.0180376616,2.18886737207,0.0,2.18886737207
 05/30  17:00:00,143.50602778,4.70921381842,38.4677616475,0.0,37.5258241642,62.7947880557,1.10381909854,0.0,1.10381909854
 05/30  18:00:00,98.430985636,3.81695256726,31.7832539035,0.0,26.8041601173,36.0181789539,1.10359780106,0.0,1.10359780106
 05/30  19:00:00,92.575605274,3.74032020415,28.5732971134,0.0,26.8041601173,33.4493877451,1.10334359889,0.0,1.10334359889
 05/30  20:00:00,80.5112801946,3.63328395157,25.0670489619,0.229455395005,16.0824960704,28.0885557216,1.10340256179,0.0,1.10340256179
 05/30  21:00:00,85.0033777821,3.63328395157,22.3925323495,1.27846519926,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303165708,0.0,1.10303165708
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102968009,0.0,1.102968009
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296735184,0.0,1.10296735184
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306520122,0.0,1.10306520122
 05/31  06:00:00,67.071544199,3.70942285107,20.5093050343,13.5728827689,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,75.3762581494,3.63328395157,15.3105560681,7.65969233303,16.0824960704,32.6817896323,1.10343061404,0.0,1.10343061404
 05/31  08:00:00,145.558519795,3.89273099579,21.2065367228,1.80001138409,48.2474882111,70.4033123869,2.18814424396,0.0,2.18814424396
 05/31  09:00:00,139.910904029,3.9102404282,25.3540038596,0.335990477734,48.2474882111,62.0547409583,1.10417309475,0.0,1.10417309475
 05/31  10:00:00,140.183098,3.91802128935,27.881000854,0.0,48.2474882111,60.1281475517,2.18848079073,0.0,2.18848079073
 05/31  11:00:00,145.082346786,3.97023372637,30.8014437963,0.0,48.2474882111,62.0547409583,2.18928710381,0.0,2.18928710381
 05/31  12:00:00,146.621932616,3.97678212279,32.8788297364,0.0,48.2474882111,61.5103924513,2.18951035582,0.0,2.18951035582
 05/31  13:00:00,152.898336963,4.47196420631,36.5102089881,0.0,48.2474882111,63.6602354638,3.27470475091,0.0,3.27470475091
 05/31  14:00:00,148.866737209,4.57314846179,35.9095128904,0.0,48.2474882111,60.1281475517,1.10405155298,0.0,1.10405155298
 05/31  15:00:00,149.895866625,4.89020846369,36.6215823047,0.0,48.2474882111,60.1281475517,2.18803486945,0.0,2.18803486945
 05/31  16:00:00,158.900703569,5.63925250461,41.9874850972,0.0,48.2474882111,63.0180376616,2.18899948393,0.0,2.18899948393
 05/31  17:00:00,146.8910094,5.58382794687,40.978129139,0.0,37.5258241642,62.7947880557,1.10374601507,0.0,1.10374601507
 05/31  18:00:00,101.478059282,4.52626853663,34.12101158,0.0,26.8041601173,36.0181789539,1.10352938565,0.0,1.10352938565
 05/31  19:00:00,95.267376814,4.17560904843,30.8297798091,0.0,26.8041601173,33.4493877451,1.10335624114,0.0,1.10335624114
 05/31  20:00:00,81.970481597,3.68755526242,26.5704880969,0.130946351522,16.0824960704,28.0885557216,1.10342487363,0.0,1.10342487363
 05/31  21:00:00,86.3281180477,3.63499095766,24.3057305082,0.68830030008,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300648017,0.0,1.10300648017
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296620132,0.0,1.10296620132
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296589375,0.0,1.10296589375
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306468182,0.0,1.10306468182
 06/01  06:00:00,62.9296939485,3.87952087225,28.1018152071,1.66842432443,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,81.8318379811,3.63328395157,27.0692072843,2.35662094853,16.0824960704,32.6817896323,1.1034266828,0.0,1.1034266828
 06/01  08:00:00,153.416571229,4.06520469453,30.6667711692,0.0253546733992,48.2474882111,70.4033123869,2.18814542523,0.0,2.18814542523
 06/01  09:00:00,147.629326224,4.04219161404,33.2764653461,0.0,48.2474882111,62.0547409583,1.10429804018,0.0,1.10429804018
 06/01  10:00:00,151.959525276,4.29659577966,39.2788536393,0.0,48.2474882111,60.1281475517,2.18848935793,0.0,2.18848935793
 06/01  11:00:00,161.721412238,4.82940922143,46.5813337526,0.0,48.2474882111,62.0547409583,2.18903671742,0.0,2.18903671742
 06/01  12:00:00,162.859596907,4.89506155378,48.1982145966,0.0,48.2474882111,61.5103924513,2.18973501969,0.0,2.18973501969
 06/01  13:00:00,168.020270662,5.55283260308,50.5512742897,0.0,48.2474882111,63.6602354638,3.27460637921,0.0,3.27460637921
 06/01  14:00:00,157.771890718,5.13171672214,44.2560981389,0.0,48.2474882111,60.1281475517,1.10411074153,0.0,1.10411074153
 06/01  15:00:00,151.324108594,4.89524547298,38.0447872642,0.0,48.2474882111,60.1281475517,2.18813759246,0.0,2.18813759246
 06/01  16:00:00,150.981133919,4.89245482442,34.814713128,0.0,48.2474882111,63.0180376616,2.18869406809,0.0,2.18869406809
