Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  17:00:00,136.687419724,4.57661851893,31.7817488912,0.0,37.5258241642,62.7947880557,1.1037589672,0.0,1.1037589672
 06/01  18:00:00,94.6963760488,3.69159546268,28.1640871691,0.00991425179079,26.8041601173,36.0181789539,1.10351718172,0.0,1.10351718172
 06/01  19:00:00,92.5418063944,3.64699198711,28.4167033469,0.21612310385,26.8041601173,33.4493877451,1.10332737468,0.0,1.10332737468
 06/01  20:00:00,84.8029291012,3.63328395157,27.9707397337,1.6174135298,16.0824960704,28.0885557216,1.10339588148,0.0,1.10339588148
 06/01  21:00:00,91.3872756451,3.63328395157,26.9014842856,3.15341112619,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296641567,0.0,1.10296641567
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296602126,0.0,1.10296602126
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296267694,0.0,1.10296267694
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308073134,0.0,1.10308073134
 06/02  06:00:00,65.6789443978,3.80691121698,28.2598457025,4.3322539336,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,82.2102310994,3.63328395157,26.4981631665,3.30605818464,16.0824960704,32.6817896323,1.10342637208,0.0,1.10342637208
 06/02  08:00:00,154.8420069,4.09145852435,31.9977043668,0.0936033170261,48.2474882111,70.4033123869,1.10413459422,0.0,1.10413459422
 06/02  09:00:00,152.274782719,4.19679375975,37.767319696,0.0,48.2474882111,62.0547409583,2.18833444894,0.0,2.18833444894
 06/02  10:00:00,154.144497905,4.4951953296,41.2652267184,0.0,48.2474882111,60.1281475517,2.18837768651,0.0,2.18837768651
 06/02  11:00:00,159.327856054,4.79939039732,44.2177963931,0.0,48.2474882111,62.0547409583,2.18924009868,0.0,2.18924009868
 06/02  12:00:00,161.450210757,4.57340911264,47.1104808882,0.0,48.2474882111,61.5103924513,2.18966439173,0.0,2.18966439173
 06/02  13:00:00,169.560854212,5.20299541856,52.4416950242,0.0,48.2474882111,63.6602354638,2.18944435885,0.0,2.18944435885
 06/02  14:00:00,163.042055448,5.29366700736,49.3643125833,0.0,48.2474882111,60.1281475517,2.18855667177,0.0,2.18855667177
 06/02  15:00:00,166.230888038,5.47429595047,52.3725162307,0.0,48.2474882111,60.1281475517,1.1040694284,0.0,1.1040694284
 06/02  16:00:00,174.279756093,5.91283939669,57.09295073,0.0,48.2474882111,63.0180376616,2.18870213167,0.0,2.18870213167
 06/02  17:00:00,157.374808671,5.5233953562,51.5223610008,0.0,37.5258241642,62.7947880557,2.18771665701,0.0,2.18771665701
 06/02  18:00:00,105.315253424,3.93935357714,38.5451206813,0.0,26.8041601173,36.0181789539,1.10356650157,0.0,1.10356650157
 06/02  19:00:00,98.9633925596,3.7421246254,34.9592799777,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,87.7294105521,3.63328395157,32.5146347144,0.0,16.0824960704,28.0885557216,1.1033653627,0.0,1.1033653627
 06/02  21:00:00,91.9311811243,3.63328395157,30.2395778052,0.359223085823,16.0824960704,26.8041601173,1.10308505284,0.0,1.10308505284
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296459848,0.0,1.10296459848
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296534506,0.0,1.10296534506
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029607983,0.0,1.1029607983
 06/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,64.106520539,3.8317404123,28.996292498,1.99855408403,5.36083202345,21.4433280938,1.10304060189,0.0,1.10304060189
 06/03  07:00:00,64.2725029678,3.63328395157,25.8942297526,2.79480663468,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,90.0166626732,3.63328395157,27.5263318522,0.744901925433,26.8041601173,31.2995447326,1.10334340003,0.0,1.10334340003
 06/03  09:00:00,94.3329167758,3.6336594637,30.3043826963,0.0350373640889,26.8041601173,33.5472370403,1.10357876988,0.0,1.10357876988
 06/03  10:00:00,97.540790237,3.71227227402,34.4319774146,0.0,26.8041601173,32.583940337,1.10344283736,0.0,1.10344283736
 06/03  11:00:00,104.451219173,3.73276933283,39.0742169838,0.0,26.8041601173,34.8316326447,1.10368173467,0.0,1.10368173467
 06/03  12:00:00,108.063198707,3.8843794889,43.8189819662,0.0,26.8041601173,33.5472370403,1.10350761163,0.0,1.10350761163
 06/03  13:00:00,108.459576244,3.97845399546,46.6900762052,0.0,26.8041601173,30.9784458315,1.10344974051,0.0,1.10344974051
 06/03  14:00:00,80.0986308249,3.90594492434,46.8112944804,0.0,8.04124803518,21.3317032909,1.10333452192,0.0,1.10333452192
 06/03  15:00:00,78.9981751415,3.92026203314,46.9809172926,0.0,8.04124803518,20.0473076865,1.10326202387,0.0,1.10326202387
 06/03  16:00:00,82.3356634037,4.02828750043,49.8892811864,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/03  17:00:00,72.209202863,3.82294587094,47.6883114093,0.0,2.68041601173,18.0090894769,1.10315740883,0.0,1.10315740883
 06/03  18:00:00,45.6003830438,2.46897280119,24.3600580664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,45.4624840478,2.54943310083,24.1416987707,0.0,2.68041601173,16.0824960704,1.10308261322,0.0,1.10308261322
 06/03  20:00:00,38.6566228354,1.20712026098,11.2761503983,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307263006,0.0,1.10307263006
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029618499,0.0,1.1029618499
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293011199,0.0,1.10293011199
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292920785,0.0,1.10292920785
 06/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292961761,0.0,1.10292961761
 06/04  07:00:00,24.9438876848,0.623803043982,5.54873246459,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,40.9819979056,2.30583202236,19.9048137071,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,47.9747873329,3.0400977559,26.1633374008,0.0,2.68041601173,16.0824960704,1.10297541829,0.0,1.10297541829
 06/04  10:00:00,42.931372057,2.43594319751,21.7240766833,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,50.5885100433,3.03506748312,28.782090384,0.0,2.68041601173,16.0824960704,1.10305830504,0.0,1.10305830504
 06/04  12:00:00,42.5433593057,2.1920248448,21.5799822847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,45.9932935051,2.41283325608,24.8091080728,0.0,2.68041601173,16.0824960704,1.10316556433,0.0,1.10316556433
 06/04  14:00:00,42.5332843476,2.07793621405,21.6839959574,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,46.4991357959,2.49017619122,25.2376074285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,37.9208234905,1.72667467779,17.4227966365,0.0,2.68041601173,16.0824960704,1.10298352559,0.0,1.10298352559
 06/04  17:00:00,41.3106966653,2.08219487407,20.4571496151,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,35.6386337855,1.60803636611,15.2592452432,0.0,2.68041601173,16.0824960704,1.10297875599,0.0,1.10297875599
 06/04  19:00:00,23.9235092404,0.42687912218,4.72527794203,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,28.5371922561,0.21343956109,2.15040051884,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302496644,0.0,1.10302496644
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292508783,0.0,1.10292508783
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296345264,0.0,1.10296345264
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296347075,0.0,1.10296347075
 06/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,64.2766340377,3.91728898664,29.7275961542,1.35181535212,5.36083202345,21.4433280938,1.10303906805,0.0,1.10303906805
 06/05  07:00:00,79.7953546822,3.63328395157,25.6487924073,1.74055252655,16.0824960704,32.6817896323,1.10345602727,0.0,1.10345602727
 06/05  08:00:00,153.832077487,4.18243373142,30.9900516545,0.000351408567549,48.2474882111,70.4033123869,1.10396744521,0.0,1.10396744521
 06/05  09:00:00,147.879228854,4.16114132786,33.4074182628,0.0,48.2474882111,62.0547409583,2.18829052748,0.0,2.18829052748
 06/05  10:00:00,147.586011219,4.24226607417,34.9596692877,0.0,48.2474882111,60.1281475517,1.10397345363,0.0,1.10397345363
 06/05  11:00:00,157.145306502,4.77648181201,42.0581554267,0.0,48.2474882111,62.0547409583,2.18882564526,0.0,2.18882564526
 06/05  12:00:00,162.035236748,4.87250952376,47.3964064675,0.0,48.2474882111,61.5103924513,3.2744662355,0.0,3.2744662355
 06/05  13:00:00,171.844064731,5.5798971462,54.3480038157,0.0,48.2474882111,63.6602354638,2.1897235983,0.0,2.1897235983
 06/05  14:00:00,171.897179605,5.72190794084,57.791195807,0.0,48.2474882111,60.1281475517,1.1040657942,0.0,1.1040657942
 06/05  15:00:00,177.501692587,6.29764288855,62.819973842,0.0,48.2474882111,60.1281475517,2.18802390048,0.0,2.18802390048
 06/05  16:00:00,186.585568036,7.40690214376,67.9046999258,0.0,48.2474882111,63.0180376616,2.18891560862,0.0,2.18891560862
 06/05  17:00:00,171.090237275,7.03015635612,63.7310286051,0.0,37.5258241642,62.7947880557,1.10370210386,0.0,1.10370210386
 06/05  18:00:00,116.813486591,4.46141543352,49.5212919918,0.0,26.8041601173,36.0181789539,1.10359170208,0.0,1.10359170208
 06/05  19:00:00,106.272067537,4.0694491959,41.9406303843,0.0,26.8041601173,33.4493877451,1.10331089453,0.0,1.10331089453
 06/05  20:00:00,90.1038613979,3.73477338915,34.7875961227,0.0,16.0824960704,28.0885557216,1.10336315194,0.0,1.10336315194
 06/05  21:00:00,93.5618148277,3.67307326365,32.1860157854,0.00362949690678,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296413017,0.0,1.10296413017
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296313874,0.0,1.10296313874
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296263701,0.0,1.10296263701
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307347231,0.0,1.10307347231
 06/06  06:00:00,64.4891112239,3.93622365726,29.9356308092,1.33732321273,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,80.7778047709,3.63328395157,26.2308427841,2.1409522385,16.0824960704,32.6817896323,1.10345599711,0.0,1.10345599711
 06/06  08:00:00,151.896332563,4.27415494903,28.9429989944,0.0199379275335,48.2474882111,70.4033123869,2.1880863295,0.0,2.1880863295
 06/06  09:00:00,144.507130449,4.19727885023,29.999182335,0.0,48.2474882111,62.0547409583,1.10411673216,0.0,1.10411673216
 06/06  10:00:00,144.643009615,4.21179556421,32.0471381937,0.0,48.2474882111,60.1281475517,2.18833567343,0.0,2.18833567343
 06/06  11:00:00,150.814228346,4.4278471007,36.075711982,0.0,48.2474882111,62.0547409583,2.18913522017,0.0,2.18913522017
 06/06  12:00:00,151.991386202,4.51717485959,37.7078905863,0.0,48.2474882111,61.5103924513,2.18986675241,0.0,2.18986675241
 06/06  13:00:00,156.86872986,4.94088532377,40.011680767,0.0,48.2474882111,63.6602354638,2.189514168,0.0,2.189514168
 06/06  14:00:00,149.938384648,4.76477238881,36.7895364019,0.0,48.2474882111,60.1281475517,2.1883237152,0.0,2.1883237152
 06/06  15:00:00,144.926754366,4.64030247228,31.902376037,0.0,48.2474882111,60.1281475517,1.10394321043,0.0,1.10394321043
 06/06  16:00:00,146.991967537,4.69801171808,31.0199898517,0.0,48.2474882111,63.0180376616,2.18839720759,0.0,2.18839720759
 06/06  17:00:00,135.572403174,4.51759738063,30.7257534789,0.0,37.5258241642,62.7947880557,1.10376187952,0.0,1.10376187952
 06/06  18:00:00,93.0760760596,3.64430822658,26.5251110112,0.0758776564867,26.8041601173,36.0181789539,1.10360756416,0.0,1.10360756416
 06/06  19:00:00,90.7448048193,3.63328395157,26.1417645352,0.707768376014,26.8041601173,33.4493877451,1.1034149575,0.0,1.1034149575
 06/06  20:00:00,83.0790954417,3.63328395157,24.6598250668,3.2044945372,16.0824960704,28.0885557216,1.10343054833,0.0,1.10343054833
 06/06  21:00:00,89.871067117,3.63328395157,23.813319079,4.72536780469,16.0824960704,26.8041601173,1.10306846626,0.0,1.10306846626
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296317318,0.0,1.10296317318
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295836186,0.0,1.10295836186
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296242992,0.0,1.10296242992
 06/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,64.421636821,3.77840167627,25.1686659363,6.19463566377,5.36083202345,21.4433280938,1.10303334422,0.0,1.10303334422
 06/07  07:00:00,77.2407546551,3.63328395157,19.7955291816,5.03921572525,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/07  08:00:00,147.553751388,4.07232240465,24.3919735657,0.430214725933,48.2474882111,70.4033123869,2.18797819051,0.0,2.18797819051
 06/07  09:00:00,141.476307713,4.10784632363,27.0577921255,0.0,48.2474882111,62.0547409583,2.18826517306,0.0,2.18826517306
 06/07  10:00:00,142.092961306,4.2272893586,29.4815960903,0.0,48.2474882111,60.1281475517,1.1041791805,0.0,1.1041791805
 06/07  11:00:00,147.67825477,4.5419286387,32.8256568677,0.0,48.2474882111,62.0547409583,2.18918466649,0.0,2.18918466649
 06/07  12:00:00,148.466110762,4.5542338756,34.1455561303,0.0,48.2474882111,61.5103924513,2.18978691629,0.0,2.18978691629
 06/07  13:00:00,156.072829673,5.22648515651,38.9301807473,0.0,48.2474882111,63.6602354638,3.27423906678,0.0,3.27423906678
 06/07  14:00:00,154.302668921,5.29725564888,40.621337415,0.0,48.2474882111,60.1281475517,1.10407547848,0.0,1.10407547848
 06/07  15:00:00,155.619355357,5.56450924231,41.6707702575,0.0,48.2474882111,60.1281475517,2.18802078432,0.0,2.18802078432
 06/07  16:00:00,164.263352886,6.41370946696,46.5756774519,0.0,48.2474882111,63.0180376616,1.10427316672,0.0,1.10427316672
 06/07  17:00:00,152.221657331,6.35545197058,45.5371530467,0.0,37.5258241642,62.7947880557,2.18776540555,0.0,2.18776540555
 06/07  18:00:00,102.696607793,4.62070302176,35.2451256061,0.0,26.8041601173,36.0181789539,1.10352820166,0.0,1.10352820166
 06/07  19:00:00,95.7264772874,4.16733493048,31.2971544004,0.0,26.8041601173,33.4493877451,1.1033084682,0.0,1.1033084682
 06/07  20:00:00,81.3532772082,3.69312355214,26.0786617699,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/07  21:00:00,85.3717946782,3.63709343205,23.8184333811,0.217171583296,16.0824960704,26.8041601173,1.10320105609,0.0,1.10320105609
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296209108,0.0,1.10296209108
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296102247,0.0,1.10296102247
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296134959,0.0,1.10296134959
 06/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,59.9752995073,3.82132766501,22.9389948492,3.93504344845,5.36083202345,21.4433280938,1.10307790052,0.0,1.10307790052
 06/08  07:00:00,70.9855905489,3.63328395157,15.6062526411,2.97332815958,16.0824960704,32.6817896323,1.10349726305,0.0,1.10349726305
 06/08  08:00:00,143.351658792,4.25657602011,20.2938102273,0.142031852798,48.2474882111,70.4033123869,1.10410065081,0.0,1.10410065081
 06/08  09:00:00,137.909260928,4.37963290225,23.2189587618,0.0,48.2474882111,62.0547409583,2.18830796413,0.0,2.18830796413
 06/08  10:00:00,137.988941869,4.4988955624,25.1059704494,0.0,48.2474882111,60.1281475517,1.1041957894,0.0,1.1041957894
 06/08  11:00:00,141.766415733,4.48581776783,26.9699287015,0.0,48.2474882111,62.0547409583,2.18901485418,0.0,2.18901485418
 06/08  12:00:00,142.039913981,4.3288263332,27.9447668915,0.0,48.2474882111,61.5103924513,3.27432911337,0.0,3.27432911337
 06/08  13:00:00,148.203602324,4.92243316872,31.3650053863,0.0,48.2474882111,63.6602354638,2.18949573651,0.0,2.18949573651
 06/08  14:00:00,147.501019614,5.02959726508,34.0873464916,0.0,48.2474882111,60.1281475517,1.10410178445,0.0,1.10410178445
 06/08  15:00:00,152.018413428,5.35788884814,38.2764487226,0.0,48.2474882111,60.1281475517,2.18807648207,0.0,2.18807648207
 06/08  16:00:00,160.790838529,6.27672332375,43.2401492387,0.0,48.2474882111,63.0180376616,2.18892412781,0.0,2.18892412781
 06/08  17:00:00,149.673166748,6.30973484474,43.0343795894,0.0,37.5258241642,62.7947880557,1.1037011126,0.0,1.1037011126
 06/08  18:00:00,101.730603353,4.61431126331,34.285512924,0.0,26.8041601173,36.0181789539,1.10358285271,0.0,1.10358285271
 06/08  19:00:00,94.4142262128,4.20862839694,29.9436098594,0.0,26.8041601173,33.4493877451,1.10330231285,0.0,1.10330231285
 06/08  20:00:00,79.7290953584,3.71275529603,24.4348481762,0.0,16.0824960704,28.0885557216,1.10343098094,0.0,1.10343098094
 06/08  21:00:00,82.5876183269,3.64397311095,20.9101265408,0.334422393414,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296102104,0.0,1.10296102104
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296128346,0.0,1.10296128346
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296014728,0.0,1.10296014728
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306225545,0.0,1.10306225545
 06/09  06:00:00,64.228272328,3.7622709452,20.2140088178,10.9720590203,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,70.9591219664,3.63328395157,12.6913081981,5.86180401999,16.0824960704,32.6817896323,1.10349809282,0.0,1.10349809282
 06/09  08:00:00,144.053204196,4.11457278172,20.2320321107,1.04735861173,48.2474882111,70.4033123869,1.1040949693,0.0,1.1040949693
 06/09  09:00:00,141.22786994,4.26453755331,26.5764705762,0.0761925472228,48.2474882111,62.0547409583,2.18819267224,0.0,2.18819267224
 06/09  10:00:00,144.035356685,4.40195299422,31.2493278341,0.0,48.2474882111,60.1281475517,2.1883812162,0.0,2.1883812162
 06/09  11:00:00,150.748067617,4.49727437281,35.9401239808,0.0,48.2474882111,62.0547409583,2.18890689053,0.0,2.18890689053
 06/09  12:00:00,154.346621907,4.50113164079,40.0791695092,0.0,48.2474882111,61.5103924513,2.18959654124,0.0,2.18959654124
 06/09  13:00:00,163.033329924,5.34177013114,45.7753960242,0.0,48.2474882111,63.6602354638,2.1895150263,0.0,2.1895150263
 06/09  14:00:00,161.456995801,5.48900795022,47.5839119942,0.0,48.2474882111,60.1281475517,2.18814333248,0.0,2.18814333248
 06/09  15:00:00,162.914008218,5.63136943281,48.8985629279,0.0,48.2474882111,60.1281475517,1.1039702832,0.0,1.1039702832
 06/09  16:00:00,170.834868565,6.50692130416,53.0539812939,0.0,48.2474882111,63.0180376616,2.18868283536,0.0,2.18868283536
 06/09  17:00:00,160.043667707,6.64995505038,53.0646603423,0.0,37.5258241642,62.7947880557,1.103693391,0.0,1.103693391
 06/09  18:00:00,111.254887143,4.83731396598,43.5867940115,0.0,26.8041601173,36.0181789539,1.1034913662,0.0,1.1034913662
 06/09  19:00:00,103.533261286,4.32140326567,38.9498700639,0.0,26.8041601173,33.4493877451,1.10332604267,0.0,1.10332604267
 06/09  20:00:00,86.5265537006,3.73792295935,31.2071388551,0.0,16.0824960704,28.0885557216,1.10343788104,0.0,1.10343788104
 06/09  21:00:00,88.9420038969,3.66075464809,27.5752637461,0.00688922096609,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301440515,0.0,1.10301440515
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296008139,0.0,1.10296008139
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029599998,0.0,1.1029599998
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305822138,0.0,1.10305822138
 06/10  06:00:00,61.6082894236,3.77742920202,23.3233620607,5.22756461616,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,57.7919971924,3.63328395157,18.5750923479,3.63343826405,5.36083202345,26.5809105114,1.10320699123,0.0,1.10320699123
 06/10  08:00:00,88.5470781038,3.74867364428,25.1489104463,1.53734906921,26.8041601173,31.2995447326,1.10328776337,0.0,1.10328776337
 06/10  09:00:00,95.798428221,3.95916779116,31.0317907062,0.447632471979,26.8041601173,33.5472370403,1.10355090169,0.0,1.10355090169
 06/10  10:00:00,99.0024833564,3.95129849996,35.654644308,0.0,26.8041601173,32.583940337,1.10343878948,0.0,1.10343878948
 06/10  11:00:00,101.520505596,3.73920460651,36.1370681333,0.0,26.8041601173,34.8316326447,1.10360877699,0.0,1.10360877699
 06/10  12:00:00,100.652983794,3.72677899252,36.5663675502,0.0,26.8041601173,33.5472370403,1.1034874997,0.0,1.1034874997
 06/10  13:00:00,101.249164495,3.93814047004,39.5199779823,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 06/10  14:00:00,73.3678585178,3.81714067971,40.1693264179,0.0,8.04124803518,21.3317032909,1.10348544095,0.0,1.10348544095
 06/10  15:00:00,72.1953544631,3.8119422839,40.2864163634,0.0,8.04124803518,20.0473076865,1.10323541299,0.0,1.10323541299
 06/10  16:00:00,72.8658399571,4.01198202495,40.4357632153,0.0,8.04124803518,20.3684065876,1.10330272029,0.0,1.10330272029
 06/10  17:00:00,64.690453971,4.10256102696,39.8899473613,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,46.5103402793,2.71863885787,25.0203492452,0.0,2.68041601173,16.0824960704,1.10308718506,0.0,1.10308718506
 06/10  19:00:00,42.5372690456,2.4266847596,21.3392321098,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,41.7998363007,1.66489907237,13.9615850522,0.0,2.68041601173,16.0824960704,1.10308960179,0.0,1.10308960179
 06/10  21:00:00,39.7843508127,0.640318683269,5.56867995319,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296014488,0.0,1.10296014488
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293505302,0.0,1.10293505302
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292685697,0.0,1.10292685697
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297436133,0.0,1.10297436133
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,37.4687586745,2.23987952197,16.4575269763,0.0,2.68041601173,16.0824960704,1.10298064447,0.0,1.10298064447
 06/11  09:00:00,40.9003831285,2.59920783839,19.5298231139,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,43.7390371595,2.8233250404,22.144359943,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,41.2306435217,2.44595023287,20.0133411126,0.0,2.68041601173,16.0824960704,1.10304735661,0.0,1.10304735661
 06/11  12:00:00,37.2675288161,1.93589737149,16.5602792685,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,34.9490985353,1.61286750023,14.5648788588,0.0,2.68041601173,16.0824960704,1.10317058555,0.0,1.10317058555
 06/11  14:00:00,33.3454013439,1.41835773684,13.1556914309,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,36.4105027299,1.69773459597,15.9414159577,0.0,2.68041601173,16.0824960704,1.10297576348,0.0,1.10297576348
 06/11  16:00:00,49.7828996066,2.99460906403,28.0169383664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,43.7333281939,2.4384835124,22.5234925054,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,49.6429681078,3.07056201721,27.8010539144,0.0,2.68041601173,16.0824960704,1.10296953965,0.0,1.10296953965
 06/11  19:00:00,42.2417340564,2.43420161038,21.0361802699,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,44.8914809526,2.03105977745,16.687068999,0.0,2.68041601173,16.0824960704,1.10297830926,0.0,1.10297830926
 06/11  21:00:00,37.5066295865,0.42687912218,3.50439828811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292000953,0.0,1.10292000953
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295914146,0.0,1.10295914146
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295792325,0.0,1.10295792325
 06/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,60.8318780084,3.77955596598,22.7973574034,4.97503109432,5.36083202345,21.4433280938,1.10302489305,0.0,1.10302489305
 06/12  07:00:00,75.6944819253,3.63328395157,20.3437237947,2.94474838233,16.0824960704,32.6817896323,1.10351157778,0.0,1.10351157778
 06/12  08:00:00,150.056594064,4.05475516149,27.2899638869,0.0526343235962,48.2474882111,70.4033123869,1.10397605546,0.0,1.10397605546
 06/12  09:00:00,144.742586636,4.07689953335,30.3550178393,0.0,48.2474882111,62.0547409583,2.18823672938,0.0,2.18823672938
 06/12  10:00:00,144.004490439,4.20015882133,31.4202557612,0.0,48.2474882111,60.1281475517,1.10426033916,0.0,1.10426033916
 06/12  11:00:00,146.593390297,4.212317321,32.0704037124,0.0,48.2474882111,62.0547409583,2.18863771449,0.0,2.18863771449
 06/12  12:00:00,145.481020917,4.11605088678,31.5986492733,0.0,48.2474882111,61.5103924513,2.18936030935,0.0,2.18936030935
 06/12  13:00:00,150.860147999,4.52116124984,34.4228229799,0.0,48.2474882111,63.6602354638,3.27418891272,0.0,3.27418891272
 06/12  14:00:00,153.067141384,4.8095149418,39.8735505858,0.0,48.2474882111,60.1281475517,1.10404386184,0.0,1.10404386184
 06/12  15:00:00,160.477261985,5.19984124523,46.893344883,0.0,48.2474882111,60.1281475517,2.18792153349,0.0,2.18792153349
 06/12  16:00:00,171.639555982,6.08485121336,54.2807388014,0.0,48.2474882111,63.0180376616,1.10445625832,0.0,1.10445625832
 06/12  17:00:00,157.583178414,5.81908992815,51.4350361719,0.0,37.5258241642,62.7947880557,2.18773902744,0.0,2.18773902744
 06/12  18:00:00,109.826338364,4.34517518755,42.6503840111,0.0,26.8041601173,36.0181789539,1.10355205092,0.0,1.10355205092
 06/12  19:00:00,103.264136117,4.13123948146,38.870908679,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,87.961155216,3.66061855015,32.7190447797,0.0,16.0824960704,28.0885557216,1.10334116245,0.0,1.10334116245
 06/12  21:00:00,91.7507631465,3.63328395157,30.3937803037,0.0246026094555,16.0824960704,26.8041601173,1.10306792202,0.0,1.10306792202
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295835862,0.0,1.10295835862
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295844066,0.0,1.10295844066
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295650629,0.0,1.10295650629
 06/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,63.7304482771,3.87826296058,29.2069197444,1.36533202741,5.36083202345,21.4433280938,1.10302570653,0.0,1.10302570653
 06/13  07:00:00,79.9148702513,3.63328395157,26.424761314,1.08409918897,16.0824960704,32.6817896323,1.10343692604,0.0,1.10343692604
 06/13  08:00:00,154.772048794,4.23910553448,31.8737025671,0.0,48.2474882111,70.4033123869,1.10411493433,0.0,1.10411493433
 06/13  09:00:00,147.531238562,4.20056758527,33.0200017133,0.0,48.2474882111,62.0547409583,2.18810068805,0.0,2.18810068805
 06/13  10:00:00,147.872022109,4.2701010929,35.2178451594,0.0,48.2474882111,60.1281475517,1.1041870085,0.0,1.1041870085
 06/13  11:00:00,154.691485764,4.66362308151,39.717193419,0.0,48.2474882111,62.0547409583,2.18875444083,0.0,2.18875444083
 06/13  12:00:00,156.710092563,4.7504441081,42.1933276981,0.0,48.2474882111,61.5103924513,2.18964756397,0.0,2.18964756397
 06/13  13:00:00,166.868875017,5.48332484249,49.469386406,0.0,48.2474882111,63.6602354638,3.27421452322,0.0,3.27421452322
 06/13  14:00:00,169.122232452,5.6492460943,55.088910501,0.0,48.2474882111,60.1281475517,1.10395192548,0.0,1.10395192548
 06/13  15:00:00,170.710796874,5.92996287283,56.3967581447,0.0,48.2474882111,60.1281475517,1.10388951148,0.0,1.10388951148
 06/13  16:00:00,165.741351729,5.96848931501,48.4988964469,0.0,48.2474882111,63.0180376616,2.18860106586,0.0,2.18860106586
 06/13  17:00:00,149.940456805,5.52544262764,44.0859618633,0.0,37.5258241642,62.7947880557,1.10392424945,0.0,1.10392424945
 06/13  18:00:00,105.061409405,4.09660805517,38.1340221845,0.0,26.8041601173,36.0181789539,1.85833399392,0.0,1.85833399392
 06/13  19:00:00,100.202014068,3.88514355445,36.0548825574,0.0,26.8041601173,33.4493877451,0.34860074182,0.0,0.34860074182
 06/13  20:00:00,85.13515015,3.65266720935,32.3683243878,0.0,16.0824960704,28.0885557216,1.10337084867,0.0,1.10337084867
 06/13  21:00:00,91.7532112811,3.63328395157,30.2779498501,0.14288119775,16.0824960704,26.8041601173,1.10305329708,0.0,1.10305329708
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295792352,0.0,1.10295792352
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295779274,0.0,1.10295779274
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295608378,0.0,1.10295608378
 06/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,64.4701354917,3.89998448009,29.7320551051,1.55816236175,5.36083202345,21.4433280938,1.10302707118,0.0,1.10302707118
 06/14  07:00:00,80.0119209415,3.63328395157,25.4034550909,2.20245610224,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/14  08:00:00,152.148241897,4.21460230954,29.2646420761,0.00975681891416,48.2474882111,70.4033123869,2.18784637946,0.0,2.18784637946
 06/14  09:00:00,146.178168798,4.16251411788,31.7049854169,0.0,48.2474882111,62.0547409583,1.10411581202,0.0,1.10411581202
 06/14  10:00:00,146.295159323,4.2556225225,33.6554609433,0.0,48.2474882111,60.1281475517,2.18824320655,0.0,2.18824320655
 06/14  11:00:00,149.840765092,4.46485647971,35.0652393485,0.0,48.2474882111,62.0547409583,2.18883777452,0.0,2.18883777452
 06/14  12:00:00,148.589406748,4.43275670111,34.3903292901,0.0,48.2474882111,61.5103924513,2.18966698847,0.0,2.18966698847
 06/14  13:00:00,154.089717525,4.98252306174,37.1910306941,0.0,48.2474882111,63.6602354638,2.18930753906,0.0,2.18930753906
 06/14  14:00:00,152.006677991,5.08752607386,38.5350760598,0.0,48.2474882111,60.1281475517,2.18833133375,0.0,2.18833133375
 06/14  15:00:00,149.963712975,5.10767326414,36.471963854,0.0,48.2474882111,60.1281475517,1.10392146004,0.0,1.10392146004
 06/14  16:00:00,148.351649485,4.98776352997,32.0899199878,0.0,48.2474882111,63.0180376616,2.1885249603,0.0,2.1885249603
 06/14  17:00:00,133.518024857,4.58616601794,28.602806525,0.0,37.5258241642,62.7947880557,1.1036875518,0.0,1.1036875518
 06/14  18:00:00,90.4569353725,3.65751732232,23.9598344371,0.0088044478465,26.8041601173,36.0181789539,1.10356802919,0.0,1.10356802919
 06/14  19:00:00,88.4626946823,3.63328395157,24.1582360268,0.409186747397,26.8041601173,33.4493877451,1.1033267043,0.0,1.1033267043
 06/14  20:00:00,78.6138945497,3.63328395157,22.9754699165,2.89098212878,16.0824960704,28.0885557216,1.10341450601,0.0,1.10341450601
 06/14  21:00:00,87.7361789865,3.63328395157,21.5137898749,4.89000887839,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306328342,0.0,1.10306328342
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295261069,0.0,1.10295261069
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295721618,0.0,1.10295721618
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306538311,0.0,1.10306538311
 06/15  06:00:00,65.632749436,3.75136123818,22.8197630459,9.78169160724,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,74.7877331948,3.63328395157,15.1677410068,7.21398243971,16.0824960704,32.6817896323,1.10342220435,0.0,1.10342220435
 06/15  08:00:00,143.591905186,4.0421958137,19.4786637868,1.41180489343,48.2474882111,70.4033123869,2.18797941759,0.0,2.18797941759
 06/15  09:00:00,135.147171096,3.91183770972,20.5250481225,0.399616000295,48.2474882111,62.0547409583,1.10414564424,0.0,1.10414564424
 06/15  10:00:00,133.081724228,3.90137569682,20.74916247,0.0471102039935,48.2474882111,60.1281475517,2.1883136828,0.0,2.1883136828
 06/15  11:00:00,135.61967572,4.01504231654,21.2939641397,0.0,48.2474882111,62.0547409583,2.18898567802,0.0,2.18898567802
 06/15  12:00:00,135.793624727,4.05096166809,21.9763423024,0.0,48.2474882111,61.5103924513,2.18958788059,0.0,2.18958788059
 06/15  13:00:00,140.873006614,4.37660392558,24.5802389198,0.0,48.2474882111,63.6602354638,2.18944142859,0.0,2.18944142859
 06/15  14:00:00,138.802738672,4.33418717563,26.0844756395,0.0,48.2474882111,60.1281475517,2.18803594427,0.0,2.18803594427
 06/15  15:00:00,140.388713051,4.45419696874,27.550440225,0.0,48.2474882111,60.1281475517,1.10389665339,0.0,1.10389665339
 06/15  16:00:00,146.101326674,4.80189787135,30.0254628361,0.0,48.2474882111,63.0180376616,2.18846151722,0.0,2.18846151722
 06/15  17:00:00,135.440373604,4.8981629652,30.2131583244,0.0,37.5258241642,62.7947880557,1.1037195348,0.0,1.1037195348
 06/15  18:00:00,91.0923577164,3.6695119372,24.5920666139,0.0,26.8041601173,36.0181789539,1.10348293503,0.0,1.10348293503
 06/15  19:00:00,86.5696696838,3.63704041598,22.6706413114,0.0,26.8041601173,33.4493877451,1.10329880913,0.0,1.10329880913
 06/15  20:00:00,73.0796200885,3.63328395157,20.044093957,0.288083627133,16.0824960704,28.0885557216,1.10341241403,0.0,1.10341241403
 06/15  21:00:00,80.6393079444,3.63328395157,17.5823198404,1.72460787073,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295741842,0.0,1.10295741842
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029538221,0.0,1.1029538221
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295624197,0.0,1.10295624197
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306183606,0.0,1.10306183606
 06/16  06:00:00,67.9351299867,3.70840337258,19.504543732,15.4422493373,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,73.5830040446,3.63328395157,12.1378855431,9.03910875319,16.0824960704,32.6817896323,1.10345941139,0.0,1.10345941139
 06/16  08:00:00,143.469628127,4.036641099,18.5964947226,2.17725161292,48.2474882111,70.4033123869,1.10409731409,0.0,1.10409731409
 06/16  09:00:00,138.073168668,4.050035053,22.9930907871,0.719373564354,48.2474882111,62.0547409583,2.18813494704,0.0,2.18813494704
 06/16  10:00:00,138.870067721,4.11747388385,26.1997475708,0.168770409432,48.2474882111,60.1281475517,2.18825443352,0.0,2.18825443352
 06/16  11:00:00,142.590024559,4.09571628831,28.183639007,0.0,48.2474882111,62.0547409583,1.10451546464,0.0,1.10451546464
 06/16  12:00:00,142.860898828,4.12036661519,28.974211456,0.0,48.2474882111,61.5103924513,3.27435476378,0.0,3.27435476378
 06/16  13:00:00,147.42911321,4.47010382377,31.0428456176,0.0,48.2474882111,63.6602354638,2.18948406454,0.0,2.18948406454
 06/16  14:00:00,141.448212546,4.41203615664,28.6521005326,0.0,48.2474882111,60.1281475517,1.10394126203,0.0,1.10394126203
 06/16  15:00:00,140.210685117,4.31312181804,27.5134874416,0.0,48.2474882111,60.1281475517,2.18787754147,0.0,2.18787754147
 06/16  16:00:00,144.999999964,4.42655371276,29.2994802846,0.0,48.2474882111,63.0180376616,1.10424303301,0.0,1.10424303301
 06/16  17:00:00,132.172542723,4.33545975631,27.5080306525,0.0,37.5258241642,62.7947880557,2.18780462636,0.0,2.18780462636
 06/16  18:00:00,89.4862850803,3.63328395157,23.0222219635,0.0,26.8041601173,36.0181789539,1.10346568418,0.0,1.10346568418
 06/16  19:00:00,85.5687116163,3.63328395157,21.601594088,0.0718456202666,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,75.0929297132,3.63328395157,20.043598381,2.30188882792,16.0824960704,28.0885557216,1.10335215437,0.0,1.10335215437
 06/16  21:00:00,85.2038942002,3.63328395157,18.7427378546,5.12877611231,16.0824960704,26.8041601173,1.10306741884,0.0,1.10306741884
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295659132,0.0,1.10295659132
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295518185,0.0,1.10295518185
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295277775,0.0,1.10295277775
 06/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,67.5093670481,3.67391509507,20.5753169602,13.9802014481,5.36083202345,21.4433280938,1.10302180379,0.0,1.10302180379
 06/17  07:00:00,58.6259526344,3.63328395157,14.2608026586,8.78168339523,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/17  08:00:00,83.6579734122,3.63328395157,17.3612393497,4.55130516691,26.8041601173,31.2995447326,1.10327259287,0.0,1.10327259287
 06/17  09:00:00,87.5268009372,3.64379651507,20.4595694885,3.06359768186,26.8041601173,33.5472370403,1.10345509537,0.0,1.10345509537
 06/17  10:00:00,87.2003330305,3.65596943194,22.3871398533,1.76068319686,26.8041601173,32.583940337,1.10345344838,0.0,1.10345344838
 06/17  11:00:00,89.6452554882,3.63328395157,23.6581465869,0.709592093599,26.8041601173,34.8316326447,1.1035764374,0.0,1.1035764374
 06/17  12:00:00,89.2464880926,3.63328395157,25.0736156922,0.179751197101,26.8041601173,33.5472370403,1.1034689968,0.0,1.1034689968
 06/17  13:00:00,87.7684045184,3.63328395157,26.3440745239,0.0,26.8041601173,30.9784458315,1.10347786229,0.0,1.10347786229
 06/17  14:00:00,60.0642855344,3.63328395157,27.0496101627,0.0,8.04124803518,21.3317032909,1.10330220197,0.0,1.10330220197
 06/17  15:00:00,59.2309698132,3.63328395157,27.5006900458,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/17  16:00:00,58.8713513466,3.63328395157,26.8199726782,0.0,8.04124803518,20.3684065876,1.10323597556,0.0,1.10323597556
 06/17  17:00:00,50.2655692708,3.63328395157,25.9343397365,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,36.1966980526,2.14751136071,15.2778345157,0.0,2.68041601173,16.0824960704,1.10308065472,0.0,1.10308065472
 06/17  19:00:00,39.6279763806,2.63195872008,18.2246654843,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,25.112415898,0.189678629274,1.21671842589,0.0,2.68041601173,16.0824960704,1.10308563716,0.0,1.10308563716
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302164928,0.0,1.10302164928
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295101568,0.0,1.10295101568
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292342404,0.0,1.10292342404
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030253091,0.0,1.1030253091
 06/18  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292109788,0.0,1.10292109788
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292257513,0.0,1.10292257513
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308897454,0.0,1.10308897454
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,30.8210147569,1.33607014979,10.7135924309,0.0,2.68041601173,16.0824960704,1.10292781963,0.0,1.10292781963
 06/18  16:00:00,33.0425295715,1.60690662553,12.6642707698,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,41.2206164676,2.59122000599,19.8580442854,0.0,2.68041601173,16.0824960704,1.10297335727,0.0,1.10297335727
 06/18  18:00:00,39.0579514319,2.40801450701,17.8785847487,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291466743,0.0,1.10291466743
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292167077,0.0,1.10292167077
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029537873,0.0,1.1029537873
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295179778,0.0,1.10295179778
 06/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,63.1832561459,3.69108464805,21.2593246714,8.95291328176,5.36083202345,21.4433280938,1.10302636606,0.0,1.10302636606
 06/19  07:00:00,74.1100309403,3.63328395157,16.5789799469,5.12504124517,16.0824960704,32.6817896323,1.10339948476,0.0,1.10339948476
 06/19  08:00:00,147.402437919,3.95515942853,24.0964656195,0.691572179016,48.2474882111,70.4033123869,1.10396213879,0.0,1.10396213879
 06/19  09:00:00,143.038797048,3.90779585805,28.8162423983,0.00408952834284,48.2474882111,62.0547409583,2.18828707281,0.0,2.18828707281
 06/19  10:00:00,145.086502827,4.06520851198,32.6372184577,0.0,48.2474882111,60.1281475517,1.10418560235,0.0,1.10418560235
 06/19  11:00:00,150.030461203,4.20440881422,35.5153831249,0.0,48.2474882111,62.0547409583,2.18869393929,0.0,2.18869393929
 06/19  12:00:00,150.8434693,4.2432062211,36.8339423223,0.0,48.2474882111,61.5103924513,2.18950103743,0.0,2.18950103743
