Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  13:00:00,158.632129409,4.83423580931,41.8817298306,0.0,48.2474882111,63.6602354638,2.18940612948,0.0,2.18940612948
 06/19  14:00:00,159.297465398,5.06488546406,45.8485040772,0.0,48.2474882111,60.1281475517,2.18838932276,0.0,2.18838932276
 06/19  15:00:00,160.287245011,5.38926539,46.5139037641,0.0,48.2474882111,60.1281475517,1.10393496796,0.0,1.10393496796
 06/19  16:00:00,167.777767157,6.23135044914,50.2724507406,0.0,48.2474882111,63.0180376616,2.18850453961,0.0,2.18850453961
 06/19  17:00:00,154.05467655,6.00118553142,47.724438705,0.0,37.5258241642,62.7947880557,1.10366816984,0.0,1.10366816984
 06/19  18:00:00,101.156128819,4.01583230028,34.3095173537,0.0,26.8041601173,36.0181789539,1.10354189951,0.0,1.10354189951
 06/19  19:00:00,95.316165567,3.78325142144,31.2709261891,0.0,26.8041601173,33.4493877451,1.10330025016,0.0,1.10330025016
 06/19  20:00:00,80.6934404064,3.64221869189,27.9370631617,0.0,16.0824960704,28.0885557216,1.10337846401,0.0,1.10337846401
 06/19  21:00:00,86.3221491081,3.63328395157,24.4711217898,0.518647084989,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301434054,0.0,1.10301434054
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295411475,0.0,1.10295411475
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295413775,0.0,1.10295413775
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304591899,0.0,1.10304591899
 06/20  06:00:00,61.9748894288,3.78945553736,24.268607943,4.63689240372,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,75.6450323085,3.63328395157,19.9682770844,3.27074547577,16.0824960704,32.6817896323,1.10350273767,0.0,1.10350273767
 06/20  08:00:00,148.01807222,4.14468488426,25.0242767054,0.189869938436,48.2474882111,70.4033123869,2.00504204366,0.0,2.00504204366
 06/20  09:00:00,144.606550443,4.30399539378,29.9918857859,0.0,48.2474882111,62.0547409583,1.28677445386,0.0,1.28677445386
 06/20  10:00:00,148.776957201,4.55962472171,35.8332566223,0.0,48.2474882111,60.1281475517,2.18821782383,0.0,2.18821782383
 06/20  11:00:00,155.021462096,4.73336239033,39.9774304425,0.0,48.2474882111,62.0547409583,2.18860138062,0.0,2.18860138062
 06/20  12:00:00,155.146660957,4.57365724092,40.8066829592,0.0,48.2474882111,61.5103924513,2.18944011139,0.0,2.18944011139
 06/20  13:00:00,162.387883666,5.21993040277,45.2517894945,0.0,48.2474882111,63.6602354638,2.1895320367,0.0,2.1895320367
 06/20  14:00:00,160.795206214,5.34092078747,47.0702095696,0.0,48.2474882111,60.1281475517,1.10395541643,0.0,1.10395541643
 06/20  15:00:00,163.588023131,5.7351513426,49.4687959311,0.0,48.2474882111,60.1281475517,2.18788015906,0.0,2.18788015906
 06/20  16:00:00,170.710808981,6.68298305039,52.7538599642,0.0,48.2474882111,63.0180376616,1.10422451354,0.0,1.10422451354
 06/20  17:00:00,156.968836605,6.59998372863,50.0398005626,0.0,37.5258241642,62.7947880557,2.18775052286,0.0,2.18775052286
 06/20  18:00:00,106.382188539,4.76137766504,38.7900317085,0.0,26.8041601173,36.0181789539,1.10353873759,0.0,1.10353873759
 06/20  19:00:00,98.3053332156,4.3021398655,33.7412053937,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/20  20:00:00,81.2707522215,3.7402387818,28.4163548869,0.0,16.0824960704,28.0885557216,1.10332176703,0.0,1.10332176703
 06/20  21:00:00,86.5346140006,3.65672821653,25.1398223246,0.0389671777724,16.0824960704,26.8041601173,1.10305415414,0.0,1.10305415414
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295395447,0.0,1.10295395447
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295249471,0.0,1.10295249471
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295100454,0.0,1.10295100454
 06/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,60.9772034773,3.81422217511,22.6132919001,5.26975585737,5.36083202345,21.4433280938,1.10301788399,0.0,1.10301788399
 06/21  07:00:00,73.2144941595,3.63328395157,17.3583378087,3.45014660247,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/21  08:00:00,147.262913352,4.24888903738,24.1463154979,0.208468124721,48.2474882111,70.4033123869,2.18759227882,0.0,2.18759227882
 06/21  09:00:00,143.463476598,4.45809129759,28.6947160369,0.0,48.2474882111,62.0547409583,1.10407719097,0.0,1.10407719097
 06/21  10:00:00,145.187590925,4.65862269992,32.144892368,0.0,48.2474882111,60.1281475517,2.18832771332,0.0,2.18832771332
 06/21  11:00:00,150.067178063,4.77986889392,34.9766399059,0.0,48.2474882111,62.0547409583,2.18861483405,0.0,2.18861483405
 06/21  12:00:00,149.20462592,4.55993783018,34.8783673332,0.0,48.2474882111,61.5103924513,2.18933566983,0.0,2.18933566983
 06/21  13:00:00,155.402727777,5.20504871385,38.2815152938,0.0,48.2474882111,63.6602354638,2.18947836851,0.0,2.18947836851
 06/21  14:00:00,154.890671161,5.3182128234,41.1883824804,0.0,48.2474882111,60.1281475517,2.18803062657,0.0,2.18803062657
 06/21  15:00:00,157.545300336,5.67746325684,43.4837612218,0.0,48.2474882111,60.1281475517,1.10387595055,0.0,1.10387595055
 06/21  16:00:00,164.402473029,6.61933879482,46.5091682669,0.0,48.2474882111,63.0180376616,2.1886029096,0.0,2.1886029096
 06/21  17:00:00,152.620361224,6.63212491498,45.6591839947,0.0,37.5258241642,62.7947880557,1.10366260672,0.0,1.10366260672
 06/21  18:00:00,104.681435327,4.85626657886,36.9943895826,0.0,26.8041601173,36.0181789539,1.10352498454,0.0,1.10352498454
 06/21  19:00:00,97.5146133556,4.4215655778,32.8310598213,0.0,26.8041601173,33.4493877451,1.10330739644,0.0,1.10330739644
 06/21  20:00:00,79.0047061214,3.75698960197,26.1335579666,0.0,16.0824960704,28.0885557216,1.10334509187,0.0,1.10334509187
 06/21  21:00:00,83.4916178521,3.66381061637,21.9991197529,0.129591201178,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295012583,0.0,1.10295012583
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294675282,0.0,1.10294675282
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295289182,0.0,1.10295289182
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,60.8545379868,3.78132008211,20.4753617697,7.31792259031,5.36083202345,21.4433280938,1.10306701938,0.0,1.10306701938
 06/22  07:00:00,71.881023241,3.63328395157,15.5126303631,3.96238312963,16.0824960704,32.6817896323,1.10346956738,0.0,1.10346956738
 06/22  08:00:00,146.175573713,4.23366878323,22.8931369736,0.389527263719,48.2474882111,70.4033123869,1.10400662651,0.0,1.10400662651
 06/22  09:00:00,142.942959321,4.38375616122,28.2485338962,0.0,48.2474882111,62.0547409583,2.18821248917,0.0,2.18821248917
 06/22  10:00:00,145.93509235,4.55651837551,32.9944981179,0.0,48.2474882111,60.1281475517,1.10420393858,0.0,1.10420393858
 06/22  11:00:00,149.759830521,4.64714640301,34.8020148543,0.0,48.2474882111,62.0547409583,2.18870424583,0.0,2.18870424583
 06/22  12:00:00,149.9262384,4.44453093702,35.7153867065,0.0,48.2474882111,61.5103924513,2.18947020907,0.0,2.18947020907
 06/22  13:00:00,159.22154729,5.14184095406,42.1635425668,0.0,48.2474882111,63.6602354638,2.18934431704,0.0,2.18934431704
 06/22  14:00:00,159.074027434,5.37857649408,45.3113750835,0.0,48.2474882111,60.1281475517,2.18830983263,0.0,2.18830983263
 06/22  15:00:00,161.372288325,5.73356085056,47.2546516176,0.0,48.2474882111,60.1281475517,1.10388851906,0.0,1.10388851906
 06/22  16:00:00,169.179228358,6.69827181853,51.2069905728,0.0,48.2474882111,63.0180376616,2.18837625079,0.0,2.18837625079
 06/22  17:00:00,157.908300467,6.65210265033,50.9271455026,0.0,37.5258241642,62.7947880557,1.10370304654,0.0,1.10370304654
 06/22  18:00:00,107.127403194,4.55521945846,39.7414045704,0.0,26.8041601173,36.0181789539,1.103482683,0.0,1.103482683
 06/22  19:00:00,100.078642947,4.25662982129,35.5600251693,0.0,26.8041601173,33.4493877451,1.10330067874,0.0,1.10330067874
 06/22  20:00:00,82.1625569156,3.75106324206,29.2973351208,0.0,16.0824960704,28.0885557216,1.10343094776,0.0,1.10343094776
 06/22  21:00:00,87.5784145145,3.66572664395,26.2013383645,0.0122532242855,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298996913,0.0,1.10298996913
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029527606,0.0,1.1029527606
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029516449,0.0,1.1029516449
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305484489,0.0,1.10305484489
 06/23  06:00:00,60.7540379056,3.90421393433,26.381529317,1.18836110958,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,77.4841777666,3.63328395157,24.0376537227,1.04051429561,16.0824960704,32.6817896323,1.10346555931,0.0,1.10346555931
 06/23  08:00:00,155.472178529,4.46570648904,32.3472313482,0.0,48.2474882111,70.4033123869,1.10398120758,0.0,1.10398120758
 06/23  09:00:00,152.635512978,4.67846497127,37.6463787432,0.0,48.2474882111,62.0547409583,2.18809922457,0.0,2.18809922457
 06/23  10:00:00,158.608923696,5.31396421842,44.9108836209,0.0,48.2474882111,60.1281475517,1.10415640899,0.0,1.10415640899
 06/23  11:00:00,164.334994595,5.68537601757,48.3389493135,0.0,48.2474882111,62.0547409583,2.18878041757,0.0,2.18878041757
 06/23  12:00:00,162.924139118,5.46208805641,47.6957303051,0.0,48.2474882111,61.5103924513,2.1893594312,0.0,2.1893594312
 06/23  13:00:00,172.81139997,6.34559566834,54.5496405325,0.0,48.2474882111,63.6602354638,3.27394582543,0.0,3.27394582543
 06/23  14:00:00,169.36022441,6.34218306049,54.6339654931,0.0,48.2474882111,60.1281475517,1.10393673361,0.0,1.10393673361
 06/23  15:00:00,171.470011472,6.74158369602,56.3443519194,0.0,48.2474882111,60.1281475517,1.10385247476,0.0,1.10385247476
 06/23  16:00:00,177.229239382,7.51847017589,58.436803239,0.0,48.2474882111,63.0180376616,2.18841993818,0.0,2.18841993818
 06/23  17:00:00,166.375424973,7.29877763444,58.7475950247,0.0,37.5258241642,62.7947880557,1.10373092468,0.0,1.10373092468
 06/23  18:00:00,117.369733731,5.2435297968,49.2954247688,0.0,26.8041601173,36.0181789539,1.10355091503,0.0,1.10355091503
 06/23  19:00:00,109.452706861,4.723661711,44.4670571939,0.0,26.8041601173,33.4493877451,1.10333408993,0.0,1.10333408993
 06/23  20:00:00,89.0794433916,3.88333867019,36.0819461686,0.0,16.0824960704,28.0885557216,1.10340321259,0.0,1.10340321259
 06/23  21:00:00,92.9619724391,3.72961621767,31.5332599397,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306967902,0.0,1.10306967902
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294801182,0.0,1.10294801182
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294557283,0.0,1.10294557283
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305192109,0.0,1.10305192109
 06/24  06:00:00,61.3381001857,3.83999162326,25.9914427314,2.22673228632,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,59.6840059019,3.63328395157,21.9714899371,2.12904938421,5.36083202345,26.5809105114,1.10318934132,0.0,1.10318934132
 06/24  08:00:00,91.0248026949,3.67428132149,28.7559043326,0.48247209683,26.8041601173,31.2995447326,1.1033107008,0.0,1.1033107008
 06/24  09:00:00,100.452191417,3.8685294096,36.2238247553,0.0,26.8041601173,33.5472370403,1.10347027103,0.0,1.10347027103
 06/24  10:00:00,102.180874176,3.88089834221,38.9034352857,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,110.536282518,3.93401955157,44.9580301103,0.0,26.8041601173,34.8316326447,1.10350747276,0.0,1.10350747276
 06/24  12:00:00,111.296140872,4.05120958917,46.8850940315,0.0,26.8041601173,33.5472370403,1.10352823314,0.0,1.10352823314
 06/24  13:00:00,109.725148336,4.14309970097,47.7910025921,0.0,26.8041601173,30.9784458315,1.1034162895,0.0,1.1034162895
 06/24  14:00:00,81.6584890153,4.02847785763,48.2486197375,0.0,8.04124803518,21.3317032909,1.10328818162,0.0,1.10328818162
 06/24  15:00:00,80.4281101717,4.01339644769,48.3177179083,0.0,8.04124803518,20.0473076865,1.10312313698,0.0,1.10312313698
 06/24  16:00:00,81.7964847072,3.99608637724,49.3823036131,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,72.9107473775,3.93969546024,48.2731063345,0.0,2.68041601173,18.0090894769,1.10312633558,0.0,1.10312633558
 06/24  18:00:00,45.5854915825,2.51405360706,24.3000857993,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,44.8078606377,2.61474266691,23.4217657945,0.0,2.68041601173,16.0824960704,1.1030832908,0.0,1.1030832908
 06/24  20:00:00,35.970273226,1.24760608796,11.0166482951,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,40.2058253496,0.640318683269,5.99015449012,0.0,2.68041601173,16.0824960704,1.10315197696,0.0,1.10315197696
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294571638,0.0,1.10294571638
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029167694,0.0,1.1029167694
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291975519,0.0,1.10291975519
 06/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291649382,0.0,1.10291649382
 06/25  08:00:00,36.3934523571,1.83489769451,15.7872024864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,46.3313383073,2.84322200006,24.7167641311,0.0,2.68041601173,16.0824960704,1.1029695231,0.0,1.1029695231
 06/25  10:00:00,45.4157874485,2.63315227008,24.0112830023,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,47.6226535931,2.83980638361,26.0114950333,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,42.456928811,2.22996057065,21.4556160641,0.0,2.68041601173,16.0824960704,1.10303928401,0.0,1.10303928401
 06/25  13:00:00,48.0902636307,2.6553131981,26.6635982564,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,34.6056229197,1.4332189949,14.4010517486,0.0,2.68041601173,16.0824960704,1.1030395458,0.0,1.1030395458
 06/25  15:00:00,35.9318980223,1.58910938571,15.5714364604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,31.0934767974,1.15867293751,11.1634516837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,41.5212674966,2.09521444782,20.6547008726,0.0,2.68041601173,16.0824960704,1.10297020917,0.0,1.10297020917
 06/25  18:00:00,28.6369604189,0.90288391234,8.96272433034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,31.5184314758,1.20491817575,11.5421611239,0.0,2.68041601173,16.0824960704,1.10296286921,0.0,1.10296286921
 06/25  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292507096,0.0,1.10292507096
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292000746,0.0,1.10292000746
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295078433,0.0,1.10295078433
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304678918,0.0,1.10304678918
 06/26  06:00:00,65.727605388,4.09204310974,32.0659772186,0.289651514985,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,82.8215443863,3.63328395157,30.0121726863,0.403361951697,16.0824960704,32.6817896323,1.10345304751,0.0,1.10345304751
 06/26  08:00:00,161.360788337,4.53932062254,38.1622270228,0.0,48.2474882111,70.4033123869,1.1039315866,0.0,1.1039315866
 06/26  09:00:00,156.226168933,4.5853137087,41.3301859609,0.0,48.2474882111,62.0547409583,2.18798081494,0.0,2.18798081494
 06/26  10:00:00,156.563680878,4.73167775261,43.4479272689,0.0,48.2474882111,60.1281475517,1.10408468869,0.0,1.10408468869
 06/26  11:00:00,160.178959588,4.91937160602,44.9489187187,0.0,48.2474882111,62.0547409583,2.18860814784,0.0,2.18860814784
 06/26  12:00:00,160.810357568,4.86208515783,46.1819516537,0.0,48.2474882111,61.5103924513,2.18914569805,0.0,2.18914569805
 06/26  13:00:00,172.206543224,5.75639851581,54.5339809396,0.0,48.2474882111,63.6602354638,2.18942246339,0.0,2.18942246339
 06/26  14:00:00,169.150434729,5.89663125387,54.8697276183,0.0,48.2474882111,60.1281475517,2.18835290432,0.0,2.18835290432
 06/26  15:00:00,164.124168151,5.63853521885,50.1015570756,0.0,48.2474882111,60.1281475517,1.10389923478,0.0,1.10389923478
 06/26  16:00:00,168.920085205,5.76229143005,51.8838278083,0.0,48.2474882111,63.0180376616,2.18836444121,0.0,2.18836444121
 06/26  17:00:00,161.404449498,5.92632665051,55.1490705334,0.0,37.5258241642,62.7947880557,1.10368975876,0.0,1.10368975876
 06/26  18:00:00,113.791337052,4.47824781415,46.4823100721,0.0,26.8041601173,36.0181789539,1.10346539822,0.0,1.10346539822
 06/26  19:00:00,102.07085161,3.98765533122,37.8212083219,0.0,26.8041601173,33.4493877451,1.10334780885,0.0,1.10334780885
 06/26  20:00:00,83.2073408885,3.67395932314,30.4192230125,0.0,16.0824960704,28.0885557216,1.10336875498,0.0,1.10336875498
 06/26  21:00:00,89.0961894318,3.63555458433,27.6071165622,0.154422003591,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295036075,0.0,1.10295036075
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294793638,0.0,1.10294793638
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294730326,0.0,1.10294730326
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305351561,0.0,1.10305351561
 06/27  06:00:00,64.7676866546,3.90674905459,29.9651687599,1.61583529544,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,82.1376994101,3.63328395157,27.8294674728,1.90222218894,16.0824960704,32.6817896323,1.10343345311,0.0,1.10343345311
 06/27  08:00:00,156.395423298,4.24640800774,33.4897745978,0.0,48.2474882111,70.4033123869,1.10390151807,0.0,1.10390151807
 06/27  09:00:00,151.023391084,4.22761889176,36.4851029287,0.0,48.2474882111,62.0547409583,2.18791302406,0.0,2.18791302406
 06/27  10:00:00,153.648355453,4.45749530528,40.8067842913,0.0,48.2474882111,60.1281475517,1.10404656439,0.0,1.10404656439
 06/27  11:00:00,162.573058831,5.0002860398,47.2621035274,0.0,48.2474882111,62.0547409583,2.1885222162,0.0,2.1885222162
 06/27  12:00:00,165.04443663,5.09988827616,50.1782275969,0.0,48.2474882111,61.5103924513,2.18904549612,0.0,2.18904549612
 06/27  13:00:00,172.819728575,5.76724061165,55.1363241942,0.0,48.2474882111,63.6602354638,2.18931040584,0.0,2.18931040584
 06/27  14:00:00,162.971426405,5.54027466444,49.0470758841,0.0,48.2474882111,60.1281475517,2.18824356809,0.0,2.18824356809
 06/27  15:00:00,161.660815827,5.51859405103,47.7581459194,0.0,48.2474882111,60.1281475517,1.10384403837,0.0,1.10384403837
 06/27  16:00:00,166.26732747,5.60778714554,49.3855743577,0.0,48.2474882111,63.0180376616,2.18861245394,0.0,2.18861245394
 06/27  17:00:00,152.427286818,5.19503015439,46.9032043492,0.0,37.5258241642,62.7947880557,1.10363359982,0.0,1.10363359982
 06/27  18:00:00,107.106206319,3.87949525169,40.3959319018,0.0,26.8041601173,36.0181789539,1.10350339815,0.0,1.10350339815
 06/27  19:00:00,100.915385929,3.79128058946,36.8621173835,0.0,26.8041601173,33.4493877451,1.10329988087,0.0,1.10329988087
 06/27  20:00:00,86.4393806881,3.63449078998,33.6907313454,0.0,16.0824960704,28.0885557216,1.10332169388,0.0,1.10332169388
 06/27  21:00:00,93.315431374,3.63328395157,31.8881465315,0.0949046091556,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029505646,0.0,1.1029505646
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294938184,0.0,1.10294938184
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294930715,0.0,1.10294930715
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,64.888500723,3.91699806988,30.3424623931,1.34910671533,5.36083202345,21.4433280938,1.10310252901,0.0,1.10310252901
 06/28  07:00:00,80.5643655693,3.63328395157,26.9007372981,1.25761852284,16.0824960704,32.6817896323,1.10337748682,0.0,1.10337748682
 06/28  08:00:00,155.524328147,4.27180738741,32.5932800671,0.0,48.2474882111,70.4033123869,1.10401732601,0.0,1.10401732601
 06/28  09:00:00,148.601443913,4.18578189874,34.1049927506,0.0,48.2474882111,62.0547409583,2.18819528296,0.0,2.18819528296
 06/28  10:00:00,147.643417547,4.27044415108,34.9888975392,0.0,48.2474882111,60.1281475517,1.10417220122,0.0,1.10417220122
 06/28  11:00:00,152.814892136,4.61997545981,37.8842474128,0.0,48.2474882111,62.0547409583,2.18859030395,0.0,2.18859030395
 06/28  12:00:00,154.235851802,4.6026988784,39.8668321672,0.0,48.2474882111,61.5103924513,2.18959052113,0.0,2.18959052113
 06/28  13:00:00,161.564415227,5.23008529898,44.4181661586,0.0,48.2474882111,63.6602354638,2.18909375521,0.0,2.18909375521
 06/28  14:00:00,160.798172093,5.30050582409,47.1135904121,0.0,48.2474882111,60.1281475517,2.18803589011,0.0,2.18803589011
 06/28  15:00:00,158.245027044,5.40494449705,44.4560066899,0.0,48.2474882111,60.1281475517,1.10391554569,0.0,1.10391554569
 06/28  16:00:00,159.413708413,5.40117594772,42.7385664987,0.0,48.2474882111,63.0180376616,2.18838306782,0.0,2.18838306782
 06/28  17:00:00,150.649464905,5.18102573463,45.139386856,0.0,37.5258241642,62.7947880557,1.10365903883,0.0,1.10365903883
 06/28  18:00:00,102.93982946,3.8027217484,36.3063285465,0.0,26.8041601173,36.0181789539,1.10351143349,0.0,1.10351143349
 06/28  19:00:00,98.5610246958,3.71720138839,34.581835351,0.0,26.8041601173,33.4493877451,1.10328966123,0.0,1.10328966123
 06/28  20:00:00,86.2498527023,3.63328395157,33.502410198,0.0,16.0824960704,28.0885557216,1.10331488532,0.0,1.10331488532
 06/28  21:00:00,94.1590239843,3.63328395157,32.6033565969,0.223287154186,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294981338,0.0,1.10294981338
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294927156,0.0,1.10294927156
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029492748,0.0,1.1029492748
 06/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,65.7631862805,3.91805458742,31.2829277088,1.28227043953,5.36083202345,21.4433280938,1.1030172947,0.0,1.1030172947
 06/29  07:00:00,82.0934731302,3.63328395157,28.5293829618,1.15808042007,16.0824960704,32.6817896323,1.10337218579,0.0,1.10337218579
 06/29  08:00:00,155.989287171,4.25451574963,33.0755307293,0.0,48.2474882111,70.4033123869,1.10388975888,0.0,1.10388975888
 06/29  09:00:00,151.173496746,4.3115709913,36.5512564911,0.0,48.2474882111,62.0547409583,2.18792999191,0.0,2.18792999191
 06/29  10:00:00,154.244357668,4.6439907333,41.2162910774,0.0,48.2474882111,60.1281475517,1.10403483553,0.0,1.10403483553
 06/29  11:00:00,163.456835993,5.19600095186,47.9501657777,0.0,48.2474882111,62.0547409583,2.18865501937,0.0,2.18865501937
 06/29  12:00:00,164.790412525,5.12674737142,49.8973443968,0.0,48.2474882111,61.5103924513,2.18927820573,0.0,2.18927820573
 06/29  13:00:00,171.200151725,5.88528284857,53.3987051075,0.0,48.2474882111,63.6602354638,2.18933269598,0.0,2.18933269598
 06/29  14:00:00,170.377325572,6.05450588527,55.9387438298,0.0,48.2474882111,60.1281475517,2.18785673577,0.0,2.18785673577
 06/29  15:00:00,174.731317015,6.52265819458,59.8245829636,0.0,48.2474882111,60.1281475517,1.10394170589,0.0,1.10394170589
 06/29  16:00:00,182.437894355,7.41457391704,63.7493544714,0.0,48.2474882111,63.0180376616,2.1885570586,0.0,2.1885570586
 06/29  17:00:00,168.407895098,7.04502507892,61.0338177051,0.0,37.5258241642,62.7947880557,1.10364862444,0.0,1.10364862444
 06/29  18:00:00,115.16244247,4.83881372216,47.4928495823,0.0,26.8041601173,36.0181789539,1.10348339635,0.0,1.10348339635
 06/29  19:00:00,106.527088078,4.27870639809,41.9863937239,0.0,26.8041601173,33.4493877451,1.10325015458,0.0,1.10325015458
 06/29  20:00:00,89.6866111319,3.80676900328,36.7656835758,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/29  21:00:00,94.8356118773,3.71180809175,33.4247075039,0.0,16.0824960704,26.8041601173,1.10305940728,0.0,1.10305940728
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294925791,0.0,1.10294925791
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029487518,0.0,1.1029487518
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294871443,0.0,1.10294871443
 06/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,64.9366847742,3.99384089389,30.7868264579,0.876083877692,5.36083202345,21.4433280938,1.10301231932,0.0,1.10301231932
 06/30  07:00:00,80.9292467989,3.63328395157,27.8529986902,0.670238360419,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,159.29587615,4.61524827666,36.0213871816,0.0,48.2474882111,70.4033123869,2.18773035374,0.0,2.18773035374
 06/30  09:00:00,159.320418349,5.20340212637,43.8063469596,0.0,48.2474882111,62.0547409583,1.10398630517,0.0,1.10398630517
 06/30  10:00:00,164.952866973,5.71458454615,50.8542065703,0.0,48.2474882111,60.1281475517,2.18807696077,0.0,2.18807696077
 06/30  11:00:00,172.967936321,5.98574232994,56.6715247281,0.0,48.2474882111,62.0547409583,2.18879227304,0.0,2.18879227304
 06/30  12:00:00,173.336118467,5.72681615508,57.8429815556,0.0,48.2474882111,61.5103924513,2.18951217125,0.0,2.18951217125
 06/30  13:00:00,180.99390345,6.59198311038,62.4857565702,0.0,48.2474882111,63.6602354638,2.18919924348,0.0,2.18919924348
 06/30  14:00:00,179.233454504,6.74332727115,64.1060513755,0.0,48.2474882111,60.1281475517,1.10392583351,0.0,1.10392583351
 06/30  15:00:00,181.236936953,7.29479228669,65.5580688096,0.0,48.2474882111,60.1281475517,2.18775778072,0.0,2.18775778072
 06/30  16:00:00,190.266536579,8.2714867595,70.7210838523,0.0,48.2474882111,63.0180376616,1.10436284828,0.0,1.10436284828
 06/30  17:00:00,177.147933856,7.85574728042,68.9631342614,0.0,37.5258241642,62.7947880557,2.18750845625,0.0,2.18750845625
 06/30  18:00:00,123.515720019,5.50776812701,55.1771727264,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,113.352730419,4.76229230664,48.3284501556,0.0,26.8041601173,33.4493877451,1.10340240421,0.0,1.10340240421
 06/30  20:00:00,92.1549681188,3.94923569173,39.0915738743,0.0,16.0824960704,28.0885557216,1.10330673574,0.0,1.10330673574
 06/30  21:00:00,94.8100380826,3.77064299397,33.3402988069,0.0,16.0824960704,26.8041601173,1.10305021433,0.0,1.10305021433
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,41.3178366687,0.21343956109,2.168212908,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,43.2332391738,0.42687912218,3.87017585199,0.0,2.68041601173,21.4433280938,1.1029835787,0.0,1.1029835787
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294827543,0.0,1.10294827543
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303671199,0.0,1.10303671199
 07/01  06:00:00,62.2875179199,3.85875896263,27.8798995554,1.26892585716,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,59.4140279197,3.63328395157,22.0939182063,1.73664313286,5.36083202345,26.5809105114,1.10317991761,0.0,1.10317991761
 07/01  08:00:00,87.1983997511,3.82502288351,24.3694956636,0.891736260023,26.8041601173,31.2995447326,1.103258545,0.0,1.103258545
 07/01  09:00:00,92.2537979259,4.00509740687,27.5124146271,0.376448640264,26.8041601173,33.5472370403,1.10346885233,0.0,1.10346885233
 07/01  10:00:00,92.5090757308,3.9499641791,29.1406316451,0.0219393581614,26.8041601173,32.583940337,0.02,0.0,0.02
 07/01  11:00:00,94.6714753996,3.69751908631,29.3297234572,0.0,26.8041601173,34.8316326447,1.10349423727,0.0,1.10349423727
 07/01  12:00:00,94.498681645,3.66593703825,30.4729073551,0.0,26.8041601173,33.5472370403,1.10350349165,0.0,1.10350349165
 07/01  13:00:00,90.2564949197,3.68611155219,28.7793373246,0.0,26.8041601173,30.9784458315,1.10338438539,0.0,1.10338438539
 07/01  14:00:00,60.5079734349,3.63638994641,27.4901920683,0.0,8.04124803518,21.3317032909,1.1033039464,0.0,1.1033039464
 07/01  15:00:00,60.5247347609,3.64119321338,28.7865457318,0.0,8.04124803518,20.0473076865,1.10320789603,0.0,1.10320789603
 07/01  16:00:00,60.6573526747,3.63329839384,28.605959564,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/01  17:00:00,52.2979991785,3.63328395157,27.9667696441,0.0,2.68041601173,18.0090894769,1.10303028079,0.0,1.10303028079
 07/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301376888,0.0,1.10301376888
 07/01  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306947459,0.0,1.10306947459
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294821144,0.0,1.10294821144
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291356626,0.0,1.10291356626
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296561446,0.0,1.10296561446
 07/02  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,30.1209318977,1.3566406379,9.9929390836,0.0,2.68041601173,16.0824960704,1.10296758151,0.0,1.10296758151
 07/02  08:00:00,37.9079006369,2.42218930105,16.7143591597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,25.81528664,0.932951959425,6.11098250441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,34.4550437736,2.01907111069,13.6646204867,0.0,2.68041601173,16.0824960704,1.10296453966,0.0,1.10296453966
 07/02  11:00:00,27.7436990652,1.17806900654,7.79427788243,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297946383,0.0,1.10297946383
 07/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297895994,0.0,1.10297895994
 07/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,35.8537679508,1.92137456156,15.161041213,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,29.4383538911,1.23485558234,9.43214613257,0.0,2.68041601173,16.0824960704,1.10296102367,0.0,1.10296102367
 07/02  18:00:00,26.2868168689,0.882344675701,6.63312001696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,28.7629568015,1.14639152052,8.84521310475,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294795428,0.0,1.10294795428
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291666058,0.0,1.10291666058
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294674462,0.0,1.10294674462
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294150684,0.0,1.10294150684
 07/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,61.8473929161,3.81332585066,26.6918406642,2.06229285655,5.36083202345,21.4433280938,1.1030478159,0.0,1.1030478159
 07/03  07:00:00,76.007713345,3.63328395157,21.1296169304,2.4720866663,16.0824960704,32.6817896323,1.1034596733,0.0,1.1034596733
 07/03  08:00:00,148.272873449,4.4157541492,25.1352910117,0.0625875955498,48.2474882111,70.4033123869,1.10389389186,0.0,1.10389389186
 07/03  09:00:00,141.391154863,4.51825807529,26.5622275246,0.0,48.2474882111,62.0547409583,2.18791161589,0.0,2.18791161589
 07/03  10:00:00,142.577683269,4.40011613793,29.7934912739,0.0,48.2474882111,60.1281475517,1.10401195519,0.0,1.10401195519
 07/03  11:00:00,151.425012835,4.61659490704,36.4977486647,0.0,48.2474882111,62.0547409583,2.18857452817,0.0,2.18857452817
 07/03  12:00:00,150.949465277,4.45678721955,36.726357301,0.0,48.2474882111,61.5103924513,2.18915077508,0.0,2.18915077508
 07/03  13:00:00,158.373897309,5.2193729127,41.2383606269,0.0,48.2474882111,63.6602354638,2.18916720136,0.0,2.18916720136
 07/03  14:00:00,158.78491493,5.36384577316,45.0369932999,0.0,48.2474882111,60.1281475517,1.10390623866,0.0,1.10390623866
 07/03  15:00:00,161.739517818,5.58122380027,47.7742181613,0.0,48.2474882111,60.1281475517,2.18778919757,0.0,2.18778919757
 07/03  16:00:00,168.93504381,6.11644451637,51.5446333264,0.0,48.2474882111,63.0180376616,1.10421582658,0.0,1.10421582658
 07/03  17:00:00,156.130912666,5.82564413978,49.9762162124,0.0,37.5258241642,62.7947880557,2.18767144503,0.0,2.18767144503
 07/03  18:00:00,105.928083138,4.15250561358,38.9447983589,0.0,26.8041601173,36.0181789539,1.10348132199,0.0,1.10348132199
 07/03  19:00:00,99.6821366422,3.93119372579,35.48895496,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/03  20:00:00,82.864596882,3.68746014026,30.062978189,0.0,16.0824960704,28.0885557216,1.10335633327,0.0,1.10335633327
 07/03  21:00:00,88.1521410452,3.63700694446,26.7072192059,0.10881861315,16.0824960704,26.8041601173,1.10303689997,0.0,1.10303689997
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294564555,0.0,1.10294564555
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291096105,0.0,1.10291096105
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301083466,0.0,1.10301083466
 07/04  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,31.6594346118,1.45512965334,11.4329527823,0.0,2.68041601173,16.0824960704,1.10296843082,0.0,1.10296843082
 07/04  08:00:00,43.1991043699,2.84780289497,21.5799492987,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,41.8807629469,2.62917253987,20.4802382309,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,45.2745167629,2.87004232829,23.6331222584,0.0,2.68041601173,16.0824960704,1.10296477237,0.0,1.10296477237
 07/04  11:00:00,43.6806095322,2.61387777376,22.2953795823,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,43.0851923577,2.41346272515,21.9003774564,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,40.2107695963,2.09021763105,19.3491997891,0.0,2.68041601173,16.0824960704,1.10304470528,0.0,1.10304470528
 07/04  14:00:00,39.051871124,1.85699467735,18.4235242705,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,40.4018497813,1.93083805176,19.6996595534,0.0,2.68041601173,16.0824960704,1.10297712298,0.0,1.10297712298
 07/04  16:00:00,48.4733739315,2.6553131981,27.0467085572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,46.5146410612,2.61275085791,25.130538027,0.0,2.68041601173,16.0824960704,1.10297075328,0.0,1.10297075328
 07/04  18:00:00,45.1959804349,2.54476919274,23.879859066,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,38.4618337265,1.94910988292,17.7413716673,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,33.9684322232,1.03783666894,9.22457671139,0.0,2.68041601173,16.0824960704,1.10294907733,0.0,1.10294907733
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291702716,0.0,1.10291702716
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294001178,0.0,1.10294001178
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294226682,0.0,1.10294226682
 07/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,61.4572125166,3.83156269484,26.6037918927,1.74192438435,5.36083202345,21.4433280938,1.10301179995,0.0,1.10301179995
 07/05  07:00:00,80.5083724361,3.63612461009,26.1401427326,1.95937929667,16.0824960704,32.6817896323,1.10345438914,0.0,1.10345438914
 07/05  08:00:00,159.150576715,4.64864976192,35.8426862608,0.0,48.2474882111,70.4033123869,1.10395316713,0.0,1.10395316713
 07/05  09:00:00,158.430774408,4.93594016743,43.1841649773,0.0,48.2474882111,62.0547409583,1.10402484154,0.0,1.10402484154
 07/05  10:00:00,163.289278642,5.21251385034,49.6926889343,0.0,48.2474882111,60.1281475517,2.18812230743,0.0,2.18812230743
 07/05  11:00:00,167.80722524,5.29190826579,52.2046477104,0.0,48.2474882111,62.0547409583,2.18878565778,0.0,2.18878565778
 07/05  12:00:00,167.457499151,4.95831279039,52.7328656039,0.0,48.2474882111,61.5103924513,2.18944954724,0.0,2.18944954724
 07/05  13:00:00,177.334922385,5.85477474772,59.5639838687,0.0,48.2474882111,63.6602354638,2.18938594012,0.0,2.18938594012
 07/05  14:00:00,177.439504268,5.99946773339,63.0559606775,0.0,48.2474882111,60.1281475517,1.10387192294,0.0,1.10387192294
 07/05  15:00:00,181.632330219,6.51424765509,66.7340067073,0.0,48.2474882111,60.1281475517,2.18778161668,0.0,2.18778161668
 07/05  16:00:00,179.666085472,7.34045145133,61.0516680544,0.0,48.2474882111,63.0180376616,1.10426679502,0.0,1.10426679502
 07/05  17:00:00,168.04401969,7.13996541486,60.5750019613,0.0,37.5258241642,62.7947880557,1.10373930037,0.0,1.10373930037
 07/05  18:00:00,120.441838539,5.16010136559,52.4509580085,0.0,26.8041601173,36.0181789539,1.10354454545,0.0,1.10354454545
 07/05  19:00:00,111.85549155,4.73615958695,46.8573440067,0.0,26.8041601173,33.4493877451,1.10332584012,0.0,1.10332584012
 07/05  20:00:00,91.540906051,3.88225132143,38.5444961768,0.0,16.0824960704,28.0885557216,1.10336705398,0.0,1.10336705398
 07/05  21:00:00,95.7868861328,3.719011986,34.3687778651,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030200464,0.0,1.1030200464
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293977756,0.0,1.10293977756
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294183675,0.0,1.10294183675
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304105332,0.0,1.10304105332
 07/06  06:00:00,64.8638701836,3.95431920983,31.1120752934,0.517542135655,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,81.5718928241,3.65461723892,28.5382005546,0.606349233919,16.0824960704,32.6817896323,1.10346906446,0.0,1.10346906446
 07/06  08:00:00,164.079555048,5.26399136097,40.1563229951,0.0,48.2474882111,70.4033123869,1.10393795105,0.0,1.10393795105
 07/06  09:00:00,161.646970811,5.57230517776,45.7639963693,0.0,48.2474882111,62.0547409583,2.1879280153,0.0,2.1879280153
 07/06  10:00:00,163.669064559,5.60670592709,49.6782827747,0.0,48.2474882111,60.1281475517,1.104023886,0.0,1.104023886
 07/06  11:00:00,167.75500746,5.63968609488,51.8046521021,0.0,48.2474882111,62.0547409583,2.18840673373,0.0,2.18840673373
 07/06  12:00:00,167.231754952,5.24647510294,52.2189590928,0.0,48.2474882111,61.5103924513,2.18926009938,0.0,2.18926009938
 07/06  13:00:00,174.756827286,6.0077540383,56.8329094792,0.0,48.2474882111,63.6602354638,2.18900448106,0.0,2.18900448106
 07/06  14:00:00,178.340400916,6.34975483352,63.6065702254,0.0,48.2474882111,60.1281475517,2.18808446028,0.0,2.18808446028
 07/06  15:00:00,176.288561671,6.77439623208,61.1300895819,0.0,48.2474882111,60.1281475517,1.10383204991,0.0,1.10383204991
 07/06  16:00:00,174.777063229,7.52953046354,55.9735667988,0.0,48.2474882111,63.0180376616,2.18837397215,0.0,2.18837397215
 07/06  17:00:00,160.630298592,7.25230755292,53.0489387251,0.0,37.5258241642,62.7947880557,1.10367109237,0.0,1.10367109237
 07/06  18:00:00,112.148934086,5.25366208277,44.0644928379,0.0,26.8041601173,36.0181789539,1.10349461795,0.0,1.10349461795
 07/06  19:00:00,106.242511154,4.84220386633,41.1383193314,0.0,26.8041601173,33.4493877451,1.10325444502,0.0,1.10325444502
 07/06  20:00:00,88.3239729397,3.93448444099,35.2753299459,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,95.1988412457,3.74339295518,33.7563520088,0.0,16.0824960704,26.8041601173,1.10305767731,0.0,1.10305767731
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294602799,0.0,1.10294602799
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294553818,0.0,1.10294553818
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293999703,0.0,1.10293999703
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,66.2247265263,4.01074873159,32.5991693839,0.334874866037,5.36083202345,21.4433280938,1.10300927298,0.0,1.10300927298
 07/07  07:00:00,82.7254006978,3.63328395157,29.900038112,0.419352837532,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,160.352045251,4.85701444982,36.8357901096,0.0,48.2474882111,70.4033123869,2.18760708888,0.0,2.18760708888
 07/07  09:00:00,156.106575201,5.27177771352,40.5241282238,0.0,48.2474882111,62.0547409583,1.10410359003,0.0,1.10410359003
 07/07  10:00:00,158.867197453,5.6349407778,44.8481808182,0.0,48.2474882111,60.1281475517,2.18828766381,0.0,2.18828766381
 07/07  11:00:00,165.418321531,5.83644645311,49.2712058145,0.0,48.2474882111,62.0547409583,2.18849838662,0.0,2.18849838662
