Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  12:00:00,166.214057324,5.45676873884,50.9909678289,0.0,48.2474882111,61.5103924513,2.18913316506,0.0,2.18913316506
 07/07  13:00:00,175.850319696,6.23093549147,57.7032204351,0.0,48.2474882111,63.6602354638,2.18905610704,0.0,2.18905610704
 07/07  14:00:00,175.561538694,6.32601280656,60.8514500305,0.0,48.2474882111,60.1281475517,1.10388975943,0.0,1.10388975943
 07/07  15:00:00,178.25874548,6.7940741536,63.0805954698,0.0,48.2474882111,60.1281475517,1.10378182444,0.0,1.10378182444
 07/07  16:00:00,183.196727747,7.51231959887,64.4104421816,0.0,48.2474882111,63.0180376616,2.18838873113,0.0,2.18838873113
 07/07  17:00:00,166.424544958,7.29954231016,58.7959503341,0.0,37.5258241642,62.7947880557,1.10367842891,0.0,1.10367842891
 07/07  18:00:00,112.185017587,5.07449099819,44.2797474234,0.0,26.8041601173,36.0181789539,1.10344507457,0.0,1.10344507457
 07/07  19:00:00,101.675827882,4.33570785077,37.0781320752,0.0,26.8041601173,33.4493877451,1.10325591301,0.0,1.10325591301
 07/07  20:00:00,82.5036511814,3.81039877841,29.5790938502,0.0,16.0824960704,28.0885557216,1.10332572069,0.0,1.10332572069
 07/07  21:00:00,87.1853110879,3.72113108696,25.7378340987,0.0272496204575,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294332272,0.0,1.10294332272
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294390104,0.0,1.10294390104
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294486642,0.0,1.10294486642
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,61.4955588094,3.78932406941,23.5679874112,4.85831378415,5.36083202345,21.4433280938,1.10308388876,0.0,1.10308388876
 07/08  07:00:00,54.6544153226,3.63328395157,14.6602451075,4.41070363457,5.36083202345,26.5809105114,1.10312691015,0.0,1.10312691015
 07/08  08:00:00,81.0384312507,3.63328395157,16.3857538144,2.90724854074,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,85.3675218671,3.63328395157,19.9349357064,1.4394649574,26.8041601173,33.5472370403,1.10341389241,0.0,1.10341389241
 07/08  10:00:00,86.8765915693,3.6410543073,23.3236476629,0.515349050665,26.8041601173,32.583940337,1.10339957436,0.0,1.10339957436
 07/08  11:00:00,92.4235447104,3.63328395157,26.9978185934,0.148209309362,26.8041601173,34.8316326447,1.10357283817,0.0,1.10357283817
 07/08  12:00:00,93.6710789609,3.63328395157,29.6779577577,0.0,26.8041601173,33.5472370403,1.10343854679,0.0,1.10343854679
 07/08  13:00:00,92.0536687159,3.63729323669,30.6253294363,0.0,26.8041601173,30.9784458315,1.10341700469,0.0,1.10341700469
 07/08  14:00:00,63.8161257049,3.63328395157,30.8014503331,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/08  15:00:00,62.4267676611,3.63328395157,30.6964878937,0.0,8.04124803518,20.0473076865,1.10325296697,0.0,1.10325296697
 07/08  16:00:00,62.5791799566,3.70400429989,30.4570809398,0.0,8.04124803518,20.3684065876,1.10320889576,0.0,1.10320889576
 07/08  17:00:00,55.8272320571,3.87710969022,31.2521767841,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,42.3791198877,2.63001753178,20.9777501797,0.0,2.68041601173,16.0824960704,1.10301105426,0.0,1.10301105426
 07/08  19:00:00,40.0771236133,2.42221474403,18.8835566931,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,34.2513623237,1.20712026098,9.3382232199,0.0,2.68041601173,16.0824960704,1.10306405288,0.0,1.10306405288
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294522125,0.0,1.10294522125
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290444599,0.0,1.10290444599
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291291841,0.0,1.10291291841
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291304587,0.0,1.10291304587
 07/09  07:00:00,31.6968395588,1.24760608796,11.6778812947,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,33.8149921356,1.54548141804,13.4981585414,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,45.8984324033,2.84841538317,24.2786648439,0.0,2.68041601173,16.0824960704,1.10296515163,0.0,1.10296515163
 07/09  10:00:00,44.138535272,2.62336911327,22.7438139825,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,43.9275377137,2.56603373872,22.5901517987,0.0,2.68041601173,16.0824960704,1.1030338198,0.0,1.1030338198
 07/09  12:00:00,40.0163272917,2.15408911894,19.0908859966,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,32.8893676503,1.29262921084,12.8253862633,0.0,2.68041601173,16.0824960704,1.10313479485,0.0,1.10313479485
 07/09  14:00:00,29.4747523831,1.01967594182,9.68372426512,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,29.2078993181,1.13451105461,9.30203608729,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,40.819247135,2.52396244603,19.5239325128,0.0,2.68041601173,16.0824960704,1.1029678157,0.0,1.1029678157
 07/09  17:00:00,42.8679595459,2.84042247037,21.2561848993,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,40.5033335847,2.61343399102,19.1185474175,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,40.710228607,2.64837936776,19.290497063,0.0,2.68041601173,16.0824960704,1.10296816518,0.0,1.10296816518
 07/09  20:00:00,33.8972505839,1.20935457109,8.98187716996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300506635,0.0,1.10300506635
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291539918,0.0,1.10291539918
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294311287,0.0,1.10294311287
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304252534,0.0,1.10304252534
 07/10  06:00:00,62.9244865276,3.79904219983,28.342671567,1.5028392161,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,79.6725749503,3.63328395157,25.7140635298,1.55250167211,16.0824960704,32.6817896323,1.10343233249,0.0,1.10343233249
 07/10  08:00:00,154.444221517,4.25744883349,31.5275319915,0.0,48.2474882111,70.4033123869,1.10394991902,0.0,1.10394991902
 07/10  09:00:00,150.596240312,4.41343036875,35.8721406796,0.0,48.2474882111,62.0547409583,2.18792609849,0.0,2.18792609849
 07/10  10:00:00,152.188751151,4.49936105364,39.3053142407,0.0,48.2474882111,60.1281475517,1.10401155133,0.0,1.10401155133
 07/10  11:00:00,158.364559658,4.50972092906,43.5441694654,0.0,48.2474882111,62.0547409583,2.18835556135,0.0,2.18835556135
 07/10  12:00:00,163.785343249,4.64035236887,49.3786701238,0.0,48.2474882111,61.5103924513,2.18946556849,0.0,2.18946556849
 07/10  13:00:00,172.009228547,5.28565659586,54.8074081824,0.0,48.2474882111,63.6602354638,2.18888381065,0.0,2.18888381065
 07/10  14:00:00,169.269944052,5.24949636661,55.6363718288,0.0,48.2474882111,60.1281475517,2.18788605121,0.0,2.18788605121
 07/10  15:00:00,173.361294306,5.50038917864,59.4768292709,0.0,48.2474882111,60.1281475517,1.1039265756,0.0,1.1039265756
 07/10  16:00:00,181.262862183,6.13527644011,63.8536197764,0.0,48.2474882111,63.0180376616,2.18844224589,0.0,2.18844224589
 07/10  17:00:00,164.155496162,5.6741564053,58.1522874428,0.0,37.5258241642,62.7947880557,1.1035861261,0.0,1.1035861261
 07/10  18:00:00,114.281321897,4.18035983361,47.2701828985,0.0,26.8041601173,36.0181789539,1.1034150136,0.0,1.1034150136
 07/10  19:00:00,107.756994843,4.20255214925,43.2924547377,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/10  20:00:00,87.8439553011,3.68892574782,35.0408710005,0.0,16.0824960704,28.0885557216,1.10328190544,0.0,1.10328190544
 07/10  21:00:00,91.1928490752,3.63409187005,29.8596609235,0.0,16.0824960704,26.8041601173,1.10304003318,0.0,1.10304003318
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294442922,0.0,1.10294442922
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293801591,0.0,1.10293801591
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299305941,0.0,1.10299305941
 07/11  06:00:00,64.289212043,3.93286204952,30.1450781229,0.931338325965,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,79.6886370575,3.63328395157,25.4992523424,1.78337496673,16.0824960704,32.6817896323,1.1033755544,0.0,1.1033755544
 07/11  08:00:00,153.132074442,4.29826786244,30.1745658871,0.0,48.2474882111,70.4033123869,2.18777720069,0.0,2.18777720069
 07/11  09:00:00,147.482803355,4.21168121236,32.9604528788,0.0,48.2474882111,62.0547409583,1.10394798808,0.0,1.10394798808
 07/11  10:00:00,147.38981414,4.26530512223,34.7404331609,0.0,48.2474882111,60.1281475517,2.18795207784,0.0,2.18795207784
 07/11  11:00:00,151.249718796,4.53215299649,36.4068965357,0.0,48.2474882111,62.0547409583,1.1043553459,0.0,1.1043553459
 07/11  12:00:00,149.629119259,4.4839249413,35.3788735615,0.0,48.2474882111,61.5103924513,2.18907826182,0.0,2.18907826182
 07/11  13:00:00,156.670311683,5.28723801137,39.4669099031,0.0,48.2474882111,63.6602354638,2.18921068347,0.0,2.18921068347
 07/11  14:00:00,159.207306307,5.51086126594,45.3123691842,0.0,48.2474882111,60.1281475517,2.18807275699,0.0,2.18807275699
 07/11  15:00:00,161.004901621,5.47842577256,47.1423999913,0.0,48.2474882111,60.1281475517,1.10390052015,0.0,1.10390052015
 07/11  16:00:00,164.059503372,5.57637509841,47.2091623067,0.0,48.2474882111,63.0180376616,2.18848843655,0.0,2.18848843655
 07/11  17:00:00,148.335044374,5.22072692881,42.7852651313,0.0,37.5258241642,62.7947880557,1.10358617451,0.0,1.10358617451
 07/11  18:00:00,98.3867415318,3.80200939845,31.7539529681,0.0,26.8041601173,36.0181789539,1.10343059664,0.0,1.10343059664
 07/11  19:00:00,93.3385963169,3.69521412516,29.3813942353,0.0,26.8041601173,33.4493877451,1.10327384467,0.0,1.10327384467
 07/11  20:00:00,79.4690702811,3.63328395157,26.633715997,0.087911779685,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,85.4904942162,3.63328395157,23.0905899948,1.06752398809,16.0824960704,26.8041601173,1.1030632278,0.0,1.1030632278
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293955454,0.0,1.10293955454
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294199575,0.0,1.10294199575
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294341304,0.0,1.10294341304
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,63.4567060518,3.80305479893,24.0258247807,6.34789292746,5.36083202345,21.4433280938,1.10300466656,0.0,1.10300466656
 07/12  07:00:00,79.1373317553,3.63328395157,20.1212957541,6.6100262529,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/12  08:00:00,149.591127979,4.13587737795,26.187475906,0.608534002818,48.2474882111,70.4033123869,2.18759224739,0.0,2.18759224739
 07/12  09:00:00,143.0051838,4.00895781261,28.6855567241,0.0,48.2474882111,62.0547409583,1.10407965691,0.0,1.10407965691
 07/12  10:00:00,144.482476931,4.05088194756,32.047519127,0.0,48.2474882111,60.1281475517,2.18821240543,0.0,2.18821240543
 07/12  11:00:00,151.002200624,4.32552263043,36.3660087302,0.0,48.2474882111,62.0547409583,1.10423557428,0.0,1.10423557428
 07/12  12:00:00,151.606274531,4.34752373749,37.4924300371,0.0,48.2474882111,61.5103924513,3.27385127003,0.0,3.27385127003
 07/12  13:00:00,155.449015804,4.85384148951,38.6790105456,0.0,48.2474882111,63.6602354638,2.18885273521,0.0,2.18885273521
 07/12  14:00:00,152.967883863,4.86654466816,39.717263338,0.0,48.2474882111,60.1281475517,1.1037912342,0.0,1.1037912342
 07/12  15:00:00,157.514354662,5.10049434549,44.0297844595,0.0,48.2474882111,60.1281475517,1.10384250836,0.0,1.10384250836
 07/12  16:00:00,158.243600251,5.23530007223,41.7343342125,0.0,48.2474882111,63.0180376616,2.18812887851,0.0,2.18812887851
 07/12  17:00:00,138.694258788,4.81670862317,33.5484978509,0.0,37.5258241642,62.7947880557,1.10356329333,0.0,1.10356329333
 07/12  18:00:00,91.8735372319,3.64954648587,25.3932115808,0.0,26.8041601173,36.0181789539,1.10342166503,0.0,1.10342166503
 07/12  19:00:00,88.395910419,3.63328395157,24.500638511,0.0,26.8041601173,33.4493877451,1.10328014088,0.0,1.10328014088
 07/12  20:00:00,76.8063367965,3.63328395157,23.4884696504,0.570424641791,16.0824960704,28.0885557216,1.10329254904,0.0,1.10329254904
 07/12  21:00:00,86.9123789396,3.63328395157,22.5424230157,3.03757569065,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293826299,0.0,1.10293826299
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294124881,0.0,1.10294124881
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294296474,0.0,1.10294296474
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,66.0314627906,3.77213413516,24.9715399407,5.54052183672,5.36083202345,21.4433280938,1.1030024154,0.0,1.1030024154
 07/13  07:00:00,79.3118709294,3.63328395157,22.9894771422,3.91638403896,16.0824960704,32.6817896323,1.10337420947,0.0,1.10337420947
 07/13  08:00:00,154.671598216,4.20508430046,31.2228767883,0.584396435475,48.2474882111,70.4033123869,1.10392688499,0.0,1.10392688499
 07/13  09:00:00,153.834592397,4.43704129119,39.0671832065,0.0196986359733,48.2474882111,62.0547409583,1.10398045041,0.0,1.10398045041
 07/13  10:00:00,160.22229389,4.66663512508,47.1715829084,0.0,48.2474882111,60.1281475517,2.18798939316,0.0,2.18798939316
 07/13  11:00:00,169.378775808,4.93684522142,54.1312613228,0.0,48.2474882111,62.0547409583,2.18857655447,0.0,2.18857655447
 07/13  12:00:00,169.887455967,4.7989498638,55.3221853467,0.0,48.2474882111,61.5103924513,2.18915892962,0.0,2.18915892962
 07/13  13:00:00,176.597824534,5.70136231983,58.9802984454,0.0,48.2474882111,63.6602354638,2.18903615058,0.0,2.18903615058
 07/13  14:00:00,173.170761317,5.80156010464,58.9851253555,0.0,48.2474882111,60.1281475517,1.10387304003,0.0,1.10387304003
 07/13  15:00:00,177.119908059,6.37273667843,62.3630955241,0.0,48.2474882111,60.1281475517,1.10375736235,0.0,1.10375736235
 07/13  16:00:00,183.862971205,7.42586508395,65.1631401546,0.0,48.2474882111,63.0180376616,2.18829328412,0.0,2.18829328412
 07/13  17:00:00,169.001358446,7.13732152243,61.5349846097,0.0,37.5258241642,62.7947880557,1.10363035523,0.0,1.10363035523
 07/13  18:00:00,116.751152973,5.1175664966,48.8028073108,0.0,26.8041601173,36.0181789539,1.10348061209,0.0,1.10348061209
 07/13  19:00:00,106.832269532,4.71908380161,41.8511977735,0.0,26.8041601173,33.4493877451,1.10326890353,0.0,1.10326890353
 07/13  20:00:00,85.4728080072,3.82875072759,32.5298987268,0.0,16.0824960704,28.0885557216,1.1033417769,0.0,1.1033417769
 07/13  21:00:00,91.5137189742,3.69610254157,30.1185201509,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294328757,0.0,1.10294328757
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294290422,0.0,1.10294290422
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293914989,0.0,1.10293914989
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,64.0998442894,3.90297411828,27.1980292153,1.25157407783,5.36083202345,21.4433280938,1.10304379847,0.0,1.10304379847
 07/14  07:00:00,77.2438856126,3.63328395157,22.4155415725,2.4223342918,16.0824960704,32.6817896323,1.1034227944,0.0,1.1034227944
 07/14  08:00:00,151.413110015,4.30945687482,28.4387656063,0.00564684227186,48.2474882111,70.4033123869,1.10381015464,0.0,1.10381015464
 07/14  09:00:00,146.515703446,4.21562122919,31.9894129534,0.0,48.2474882111,62.0547409583,1.10404628613,0.0,1.10404628613
 07/14  10:00:00,150.3171447,4.36197334129,37.5710955019,0.0,48.2474882111,60.1281475517,2.18811749255,0.0,2.18811749255
 07/14  11:00:00,161.757763291,5.12653221378,46.3205618137,0.0,48.2474882111,62.0547409583,2.1887011685,0.0,2.1887011685
 07/14  12:00:00,163.283221495,5.25481879172,48.2620819465,0.0,48.2474882111,61.5103924513,2.18927919703,0.0,2.18927919703
 07/14  13:00:00,170.481581327,5.86237616373,52.7030413944,0.0,48.2474882111,63.6602354638,2.18914833041,0.0,2.18914833041
 07/14  14:00:00,169.991348342,5.97449648181,55.6327760038,0.0,48.2474882111,60.1281475517,1.10392240725,0.0,1.10392240725
 07/14  15:00:00,173.081201135,6.50088744152,58.1962378362,0.0,48.2474882111,60.1281475517,1.10380482716,0.0,1.10380482716
 07/14  16:00:00,180.253917994,7.47911319093,61.5008388365,0.0,48.2474882111,63.0180376616,2.18816002632,0.0,2.18816002632
 07/14  17:00:00,163.721873233,7.11044901824,56.2823719003,0.0,37.5258241642,62.7947880557,1.10366883174,0.0,1.10366883174
 07/14  18:00:00,109.095985777,4.83382121639,41.4313853956,0.0,26.8041601173,36.0181789539,1.10343103722,0.0,1.10343103722
 07/14  19:00:00,101.063098187,4.26160808866,36.5395021414,0.0,26.8041601173,33.4493877451,1.10323957372,0.0,1.10323957372
 07/14  20:00:00,84.7925339944,3.76599693632,31.9123785053,0.0,16.0824960704,28.0885557216,1.1033015843,0.0,1.1033015843
 07/14  21:00:00,91.2961526701,3.68887053185,29.9081858565,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294354409,0.0,1.10294354409
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293745767,0.0,1.10293745767
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294107434,0.0,1.10294107434
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,65.3216593792,3.86132876327,28.3753454362,1.33771830164,5.36083202345,21.4433280938,1.1030490051,0.0,1.1030490051
 07/15  07:00:00,61.6154124879,3.63328395157,23.3387538607,2.69319204669,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,88.7448741726,3.63328395157,26.6075469782,0.391898298812,26.8041601173,31.2995447326,1.10320205995,0.0,1.10320205995
 07/15  09:00:00,94.2760913653,3.63328395157,30.2829701621,0.0,26.8041601173,33.5472370403,1.10345784576,0.0,1.10345784576
 07/15  10:00:00,96.1496430869,3.6394930473,33.1136094912,0.0,26.8041601173,32.583940337,1.10341437337,0.0,1.10341437337
 07/15  11:00:00,102.709858557,3.69331328244,37.3723124188,0.0,26.8041601173,34.8316326447,1.1034901213,0.0,1.1034901213
 07/15  12:00:00,103.031823917,3.71356486806,38.9584217976,0.0,26.8041601173,33.5472370403,1.10344262585,0.0,1.10344262585
 07/15  13:00:00,101.563321624,3.78568270688,39.9865928741,0.0,26.8041601173,30.9784458315,1.10341080423,0.0,1.10341080423
 07/15  14:00:00,74.1182815372,3.74210865857,40.9947814585,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/15  15:00:00,73.6111612728,3.77626025298,41.737905204,0.0,8.04124803518,20.0473076865,1.10320573452,0.0,1.10320573452
 07/15  16:00:00,73.477235332,3.72406055392,41.3350800613,0.0,8.04124803518,20.3684065876,1.10323406469,0.0,1.10323406469
 07/15  17:00:00,64.4146021605,3.69358067369,40.0230759041,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,29.0803558688,0.976392898376,9.3326107942,0.0,2.68041601173,16.0824960704,1.10306170561,0.0,1.10306170561
 07/15  19:00:00,44.8332382716,2.62357438829,23.4383117072,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  20:00:00,29.8542984886,0.658783657866,5.48949598791,0.0,2.68041601173,16.0824960704,1.10303832594,0.0,1.10303832594
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294199038,0.0,1.10294199038
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290407731,0.0,1.10290407731
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291309381,0.0,1.10291309381
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029133963,0.0,1.1029133963
 07/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294423754,0.0,1.10294423754
 07/16  10:00:00,44.7301990121,2.5097564691,23.4490903668,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,37.5632338679,1.9674353536,16.8244463381,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,31.196425775,1.24760608796,11.1774675108,0.0,2.68041601173,16.0824960704,1.10300636109,0.0,1.10300636109
 07/16  13:00:00,21.3107511487,0.21343956109,2.32595941141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,31.4871117317,1.20491817575,11.5108413798,0.0,2.68041601173,16.0824960704,1.10302982296,0.0,1.10302982296
 07/16  15:00:00,38.4227345787,1.86120439862,17.7901780039,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,43.7647078233,2.54715091751,22.4462047296,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,46.9397327037,2.84176852874,25.3266119988,0.0,2.68041601173,16.0824960704,1.10296324689,0.0,1.10296324689
 07/16  18:00:00,44.4322961059,2.64936996816,23.0115739616,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,45.5197134155,2.83364975164,23.9147114877,0.0,2.68041601173,16.0824960704,1.10296688927,0.0,1.10296688927
 07/16  20:00:00,38.9941113879,1.35432586851,11.4664333432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290992875,0.0,1.10290992875
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293288884,0.0,1.10293288884
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029400888,0.0,1.1029400888
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,64.4555930502,3.84286075657,27.5498193503,1.31564606529,5.36083202345,21.4433280938,1.10308176727,0.0,1.10308176727
 07/17  07:00:00,77.9473248465,3.63328395157,24.1915434359,1.34977166235,16.0824960704,32.6817896323,1.10340376147,0.0,1.10340376147
 07/17  08:00:00,154.21044444,4.28079698546,31.2704067629,0.0,48.2474882111,70.4033123869,1.10388885993,0.0,1.10388885993
 07/17  09:00:00,152.32186951,4.50047564925,37.510724597,0.0,48.2474882111,62.0547409583,2.18782555414,0.0,2.18782555414
 07/17  10:00:00,156.824391301,5.01941726917,43.4208981749,0.0,48.2474882111,60.1281475517,1.10393111051,0.0,1.10393111051
 07/17  11:00:00,162.910211937,5.36528938295,47.2342532901,0.0,48.2474882111,62.0547409583,2.18855629559,0.0,2.18855629559
 07/17  12:00:00,163.109903392,5.20870830888,48.1348743265,0.0,48.2474882111,61.5103924513,2.18937786234,0.0,2.18937786234
 07/17  13:00:00,171.569034635,5.89854776437,53.7543231014,0.0,48.2474882111,63.6602354638,2.18922701323,0.0,2.18922701323
 07/17  14:00:00,168.679574154,5.78100591954,54.5144923773,0.0,48.2474882111,60.1281475517,1.103792532,0.0,1.103792532
 07/17  15:00:00,169.546377601,6.10738613941,55.0549156052,0.0,48.2474882111,60.1281475517,1.10383348127,0.0,1.10383348127
 07/17  16:00:00,177.999927386,7.12734909638,59.5986123232,0.0,48.2474882111,63.0180376616,2.18820452344,0.0,2.18820452344
 07/17  17:00:00,166.454396347,7.02621215682,59.099131876,0.0,37.5258241642,62.7947880557,1.10359804307,0.0,1.10359804307
 07/17  18:00:00,115.177677273,5.04430832248,47.3025897856,0.0,26.8041601173,36.0181789539,1.10344270749,0.0,1.10344270749
 07/17  19:00:00,106.423636024,4.48257993716,41.6790681302,0.0,26.8041601173,33.4493877451,1.10324668672,0.0,1.10324668672
 07/17  20:00:00,89.0802073551,3.75512431343,33.7435911556,0.0,16.0824960704,28.0885557216,1.10330834335,0.0,1.10330834335
 07/17  21:00:00,90.5824902587,3.66391051568,29.2194834613,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294231538,0.0,1.10294231538
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10285158222,0.0,1.10285158222
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293895105,0.0,1.10293895105
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,64.3563137054,3.86601376925,25.3006627677,3.44237029042,5.36083202345,21.4433280938,1.10304877743,0.0,1.10304877743
 07/18  07:00:00,74.8163486182,3.63328395157,19.4515304431,2.95880842674,16.0824960704,32.6817896323,1.10336664424,0.0,1.10336664424
 07/18  08:00:00,151.902344741,4.26886924218,28.9268903313,0.0473444755907,48.2474882111,70.4033123869,1.10395022403,0.0,1.10395022403
 07/18  09:00:00,153.829644044,4.45404853517,39.0649262455,0.0,48.2474882111,62.0547409583,1.10406462594,0.0,1.10406462594
 07/18  10:00:00,160.870348172,5.00063428717,47.4856380283,0.0,48.2474882111,60.1281475517,2.18813594668,0.0,2.18813594668
 07/18  11:00:00,165.91014159,5.42707551483,50.1723968122,0.0,48.2474882111,62.0547409583,2.18843040591,0.0,2.18843040591
 07/18  12:00:00,165.358543803,5.37087536844,50.2213476784,0.0,48.2474882111,61.5103924513,2.18924062425,0.0,2.18924062425
 07/18  13:00:00,174.641338796,6.02940345013,56.6957715773,0.0,48.2474882111,63.6602354638,2.18908559398,0.0,2.18908559398
 07/18  14:00:00,173.950845359,6.28311903342,59.283650469,0.0,48.2474882111,60.1281475517,1.10389001894,0.0,1.10389001894
 07/18  15:00:00,174.343003142,6.70400598453,59.2549213004,0.0,48.2474882111,60.1281475517,1.10376862921,0.0,1.10376862921
 07/18  16:00:00,181.163240549,7.68418668016,62.2050879024,0.0,48.2474882111,63.0180376616,2.18828866291,0.0,2.18828866291
 07/18  17:00:00,165.387302816,7.20107700611,57.857173496,0.0,37.5258241642,62.7947880557,1.10362216285,0.0,1.10362216285
 07/18  18:00:00,112.216049067,4.9007729648,44.4844969368,0.0,26.8041601173,36.0181789539,1.10346899133,0.0,1.10346899133
 07/18  19:00:00,102.109329358,4.28379565637,37.5635457456,0.0,26.8041601173,33.4493877451,1.10325711448,0.0,1.10325711448
 07/18  20:00:00,87.5654715362,3.758507871,32.2254717791,0.0,16.0824960704,28.0885557216,1.10332463236,0.0,1.10332463236
 07/18  21:00:00,92.634913994,3.68073288429,31.255084828,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293585743,0.0,1.10293585743
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293985954,0.0,1.10293985954
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294143021,0.0,1.10294143021
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,65.7510257121,3.97307474532,29.3272566112,0.703427477526,5.36083202345,21.4433280938,1.10300514931,0.0,1.10300514931
 07/19  07:00:00,79.6915200274,3.63328395157,26.4309358783,0.854574400856,16.0824960704,32.6817896323,1.10338962577,0.0,1.10338962577
 07/19  08:00:00,158.22074906,4.50686260336,35.0546457647,0.0,48.2474882111,70.4033123869,1.10396058953,0.0,1.10396058953
 07/19  09:00:00,157.93548307,4.92705182621,42.6977619807,0.0,48.2474882111,62.0547409583,1.10398118232,0.0,1.10398118232
 07/19  10:00:00,161.689067576,5.26769500628,48.0372967124,0.0,48.2474882111,60.1281475517,2.18796517715,0.0,2.18796517715
 07/19  11:00:00,169.29093173,5.88419314899,53.0960693176,0.0,48.2474882111,62.0547409583,2.18850896991,0.0,2.18850896991
 07/19  12:00:00,166.656137113,5.53550012584,51.3543162306,0.0,48.2474882111,61.5103924513,2.1890446673,0.0,2.1890446673
 07/19  13:00:00,174.717198847,6.31177055821,56.4892645194,0.0,48.2474882111,63.6602354638,2.18888626294,0.0,2.18888626294
 07/19  14:00:00,173.893127437,6.31218081833,59.1968707614,0.0,48.2474882111,60.1281475517,1.10379917391,0.0,1.10379917391
 07/19  15:00:00,173.874704559,6.55424121539,58.9363874863,0.0,48.2474882111,60.1281475517,1.10383983525,0.0,1.10383983525
 07/19  16:00:00,177.311223546,7.10064159468,58.9366159847,0.0,48.2474882111,63.0180376616,2.18808759352,0.0,2.18808759352
 07/19  17:00:00,162.838496103,6.49233706357,56.0171067259,0.0,37.5258241642,62.7947880557,1.10365349858,0.0,1.10365349858
 07/19  18:00:00,111.418856168,4.46313185952,44.1249451428,0.0,26.8041601173,36.0181789539,1.10348287042,0.0,1.10348287042
 07/19  19:00:00,104.582567844,4.21256435181,40.1080155362,0.0,26.8041601173,33.4493877451,1.10325351768,0.0,1.10325351768
 07/19  20:00:00,88.9046079247,3.73839690551,33.584719133,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,91.8141912012,3.65726283203,30.4578320875,0.0,16.0824960704,26.8041601173,1.10317018209,0.0,1.10317018209
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293440431,0.0,1.10293440431
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293920018,0.0,1.10293920018
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294110827,0.0,1.10294110827
 07/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,64.7780286533,3.91123677028,27.5739914289,1.545533576,5.36083202345,21.4433280938,1.10300242322,0.0,1.10300242322
 07/20  07:00:00,78.1463702857,3.63328395157,23.174247301,2.56611323644,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,152.82828023,4.36546017566,29.8014633737,0.00211598880904,48.2474882111,70.4033123869,2.18738471431,0.0,2.18738471431
 07/20  09:00:00,151.676995636,4.31324506337,37.0530813088,0.0,48.2474882111,62.0547409583,1.10406661734,0.0,1.10406661734
 07/20  10:00:00,155.8338107,4.51972198987,42.9300128532,0.0,48.2474882111,60.1281475517,2.18815091086,0.0,2.18815091086
 07/20  11:00:00,163.3374221,5.04318888008,47.9835639561,0.0,48.2474882111,62.0547409583,1.10418527621,0.0,1.10418527621
 07/20  12:00:00,164.899735432,5.19404677431,49.9393679009,0.0,48.2474882111,61.5103924513,2.1891846301,0.0,2.1891846301
 07/20  13:00:00,172.336827852,5.95650581432,54.464158269,0.0,48.2474882111,63.6602354638,2.18925550953,0.0,2.18925550953
 07/20  14:00:00,170.104628722,5.92440550565,55.7961473591,0.0,48.2474882111,60.1281475517,2.18807813708,0.0,2.18807813708
 07/20  15:00:00,173.95741064,6.31060803525,59.2627267476,0.0,48.2474882111,60.1281475517,1.10388710486,0.0,1.10388710486
 07/20  16:00:00,180.429701023,6.84193085689,62.3138041991,0.0,48.2474882111,63.0180376616,2.18840926049,0.0,2.18840926049
 07/20  17:00:00,164.504589575,6.16884473513,58.006692526,0.0,37.5258241642,62.7947880557,1.10354542518,0.0,1.10354542518
 07/20  18:00:00,115.357165269,4.73343877542,47.7929473282,0.0,26.8041601173,36.0181789539,1.10347790717,0.0,1.10347790717
 07/20  19:00:00,108.620824263,4.55111510095,43.8077212052,0.0,26.8041601173,33.4493877451,1.10323408105,0.0,1.10323408105
 07/20  20:00:00,89.8015183666,3.77767894261,34.4423475379,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/20  21:00:00,91.8150405727,3.67061493549,30.4453293555,0.0,16.0824960704,26.8041601173,1.10303851047,0.0,1.10303851047
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029401822,0.0,1.1029401822
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294096936,0.0,1.10294096936
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293716953,0.0,1.10293716953
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,64.0096926273,3.87747070614,25.7357958067,2.64915923632,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,74.3736704876,3.63328395157,19.3909540897,2.57670664964,16.0824960704,32.6817896323,1.10314438044,0.0,1.10314438044
 07/21  08:00:00,152.545337919,4.50021345056,29.3443176551,0.0415661212468,48.2474882111,70.4033123869,2.18779207554,0.0,2.18779207554
 07/21  09:00:00,154.586160527,4.79886323091,39.4766280327,0.0,48.2474882111,62.0547409583,1.10392994639,0.0,1.10392994639
 07/21  10:00:00,161.299580045,5.17341840667,47.7420857816,0.0,48.2474882111,60.1281475517,2.18787246216,0.0,2.18787246216
 07/21  11:00:00,169.297593767,5.62838285834,53.3585416452,0.0,48.2474882111,62.0547409583,1.10428334184,0.0,1.10428334184
 07/21  12:00:00,168.07035436,5.37624391346,52.9277896897,0.0,48.2474882111,61.5103924513,2.18887998901,0.0,2.18887998901
 07/21  13:00:00,177.558847651,6.11405538437,59.5286284977,0.0,48.2474882111,63.6602354638,2.18894579706,0.0,2.18894579706
 07/21  14:00:00,176.243370081,6.2905029969,61.5687912269,0.0,48.2474882111,60.1281475517,2.18796037673,0.0,2.18796037673
 07/21  15:00:00,178.994087378,6.81529001138,63.7947215094,0.0,48.2474882111,60.1281475517,1.10374644807,0.0,1.10374644807
 07/21  16:00:00,183.435846895,7.78883203035,64.3730488981,0.0,48.2474882111,63.0180376616,2.18834898995,0.0,2.18834898995
 07/21  17:00:00,165.502648774,7.31193117159,57.8616652889,0.0,37.5258241642,62.7947880557,1.10365846085,0.0,1.10365846085
 07/21  18:00:00,113.880864493,5.04013631191,46.0099490161,0.0,26.8041601173,36.0181789539,1.10345470589,0.0,1.10345470589
 07/21  19:00:00,105.110127847,4.32437660361,40.5237632869,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/21  20:00:00,89.3239407662,3.78607752097,33.9563713591,0.0,16.0824960704,28.0885557216,1.10332081198,0.0,1.10332081198
 07/21  21:00:00,91.533608219,3.69983510798,30.1346768293,0.0,16.0824960704,26.8041601173,1.1030320297,0.0,1.1030320297
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293951643,0.0,1.10293951643
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294071252,0.0,1.10294071252
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302079799,0.0,1.10302079799
 07/22  06:00:00,66.2022143684,3.89620514168,29.7619297128,0.796812635865,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,63.7262333502,3.63328395157,26.4106704658,1.73209630379,5.36083202345,26.5809105114,1.10313157427,0.0,1.10313157427
 07/22  08:00:00,90.3480855683,3.63328395157,27.9022046719,0.700452000798,26.8041601173,31.2995447326,1.10325331059,0.0,1.10325331059
 07/22  09:00:00,92.6514456524,3.63328395157,28.4028974958,0.255426953304,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/22  10:00:00,92.5208795571,3.63328395157,29.488867398,0.00218765906411,26.8041601173,32.583940337,1.10342028126,0.0,1.10342028126
 07/22  11:00:00,97.1465064038,3.63328395157,31.8689895961,0.0,26.8041601173,34.8316326447,1.10351107452,0.0,1.10351107452
 07/22  12:00:00,97.6616584204,3.6500841749,33.6517369938,0.0,26.8041601173,33.5472370403,1.10340458089,0.0,1.10340458089
 07/22  13:00:00,97.7787721769,3.68325836851,36.3044677655,0.0,26.8041601173,30.9784458315,1.10337177905,0.0,1.10337177905
 07/22  14:00:00,70.0992410398,3.64961931905,37.0682303006,0.0,8.04124803518,21.3317032909,1.10326346193,0.0,1.10326346193
 07/22  15:00:00,67.7525865628,3.64843501309,36.0071557339,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/22  16:00:00,62.086043356,3.63491504915,30.03303359,0.0,8.04124803518,20.3684065876,1.10322829818,0.0,1.10322829818
 07/22  17:00:00,50.8945540045,3.70425962414,26.4922041465,0.00014465109408,2.68041601173,18.0090894769,1.10299865874,0.0,1.10299865874
 07/22  18:00:00,28.5221452551,1.14088630742,8.60990677151,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300152665,0.0,1.10300152665
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294915487,0.0,1.10294915487
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294071872,0.0,1.10294071872
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290883374,0.0,1.10290883374
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295292371,0.0,1.10295292371
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290763155,0.0,1.10290763155
 07/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297012496,0.0,1.10297012496
 07/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,24.1076644836,0.511578050342,4.82473425706,0.0,2.68041601173,16.0824960704,1.10312686602,0.0,1.10312686602
 07/23  14:00:00,25.1973303918,0.629308257078,5.79666995857,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,25.3759718622,0.640318683269,5.9643010027,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102953548,0.0,1.102953548
 07/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,28.9403921092,1.08566278005,9.08337715291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294298176,0.0,1.10294298176
 07/23  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300177901,0.0,1.10300177901
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290845226,0.0,1.10290845226
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293616553,0.0,1.10293616553
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303467236,0.0,1.10303467236
 07/24  06:00:00,65.291600637,3.79313258742,23.2784962827,6.47270488885,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,75.8502858973,3.63328395157,15.8271772773,7.6170988717,16.0824960704,32.6817896323,1.1033793255,0.0,1.1033793255
 07/24  08:00:00,145.01365284,4.10228364303,21.0656789009,1.1864496041,48.2474882111,70.4033123869,1.10388679662,0.0,1.10388679662
 07/24  09:00:00,138.550451403,3.97920867213,24.1489836251,0.111589841976,48.2474882111,62.0547409583,2.18774734033,0.0,2.18774734033
 07/24  10:00:00,138.131726969,3.97510877372,25.7725423382,0.0,48.2474882111,60.1281475517,1.10408948022,0.0,1.10408948022
 07/24  11:00:00,142.295041657,4.14914289496,27.8352294987,0.0,48.2474882111,62.0547409583,2.18861131149,0.0,2.18861131149
 07/24  12:00:00,144.304030693,4.21971643748,30.3179934986,0.0,48.2474882111,61.5103924513,2.18902451521,0.0,2.18902451521
 07/24  13:00:00,150.053458418,4.72664476527,33.4106498841,0.0,48.2474882111,63.6602354638,2.18889821961,0.0,2.18889821961
 07/24  14:00:00,148.233945294,4.80211649848,35.0477529385,0.0,48.2474882111,60.1281475517,1.10388616235,0.0,1.10388616235
 07/24  15:00:00,150.893397447,4.95434616415,37.554975426,0.0,48.2474882111,60.1281475517,2.18757814516,0.0,2.18757814516
 07/24  16:00:00,157.412187433,5.20931477802,40.9289066881,0.0,48.2474882111,63.0180376616,1.10418356866,0.0,1.10418356866
 07/24  17:00:00,143.899279754,4.96142445867,38.608802981,0.0,37.5258241642,62.7947880557,1.10365720188,0.0,1.10365720188
 07/24  18:00:00,97.0359294574,3.69565819669,30.5094920955,0.0,26.8041601173,36.0181789539,1.1034890832,0.0,1.1034890832
 07/24  19:00:00,91.8774761621,3.64400733024,27.9714808754,0.0,26.8041601173,33.4493877451,1.10327686303,0.0,1.10327686303
 07/24  20:00:00,80.3215501277,3.63328395157,24.8102170247,0.29655726526,16.0824960704,28.0885557216,1.1033364761,0.0,1.1033364761
 07/24  21:00:00,84.9206784608,3.63328395157,21.2979077802,2.2903904473,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294116531,0.0,1.10294116531
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293264344,0.0,1.10293264344
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293841848,0.0,1.10293841848
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,68.1010022551,3.75028184441,21.4255797191,11.1778738135,5.36083202345,21.4433280938,1.10307656943,0.0,1.10307656943
 07/25  07:00:00,78.4088534114,3.63328395157,14.5644966131,11.43834705,16.0824960704,32.6817896323,1.10338409083,0.0,1.10338409083
 07/25  08:00:00,147.974820335,4.06212093762,22.2963831291,2.95707557661,48.2474882111,70.4033123869,1.10384947909,0.0,1.10384947909
 07/25  09:00:00,141.770548211,3.89323342078,27.0624981107,0.504147416217,48.2474882111,62.0547409583,1.10387083203,0.0,1.10387083203
 07/25  10:00:00,143.527216732,3.8956939507,31.2323379569,0.0151089677734,48.2474882111,60.1281475517,2.18812016394,0.0,2.18812016394
 07/25  11:00:00,151.980037719,4.12040057695,37.5489678783,0.0,48.2474882111,62.0547409583,2.18863686356,0.0,2.18863686356
