Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  12:00:00,153.380406231,4.25163183162,39.3624536429,0.0,48.2474882111,61.5103924513,2.18914246813,0.0,2.18914246813
 07/25  13:00:00,158.793812674,4.72152551764,42.1561233876,0.0,48.2474882111,63.6602354638,2.18895481695,0.0,2.18895481695
 07/25  14:00:00,157.128757116,4.81240177697,43.9322794825,0.0,48.2474882111,60.1281475517,1.10382548602,0.0,1.10382548602
 07/25  15:00:00,158.414169842,4.97359211108,45.0565018741,0.0,48.2474882111,60.1281475517,1.10385920136,0.0,1.10385920136
 07/25  16:00:00,162.828253821,5.21113529608,46.3431525579,0.0,48.2474882111,63.0180376616,2.18810620402,0.0,2.18810620402
 07/25  17:00:00,148.648115826,4.94685084473,43.3722126672,0.0,37.5258241642,62.7947880557,1.10338894726,0.0,1.10338894726
 07/25  18:00:00,100.087112746,3.68903289999,33.5673006806,0.0,26.8041601173,36.0181789539,1.10347981619,0.0,1.10347981619
 07/25  19:00:00,95.1454549835,3.6337051317,31.2497618953,0.0,26.8041601173,33.4493877451,1.10324886132,0.0,1.10324886132
 07/25  20:00:00,84.1623760983,3.63328395157,28.8998487213,0.0477515393529,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,89.0269474214,3.63328395157,26.7235011393,0.971066048841,16.0824960704,26.8041601173,1.1031638314,0.0,1.1031638314
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293592067,0.0,1.10293592067
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293936548,0.0,1.10293936548
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293251613,0.0,1.10293251613
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,66.0408196668,3.79754452237,24.3348777537,6.1611305127,5.36083202345,21.4433280938,1.10300093608,0.0,1.10300093608
 07/26  07:00:00,78.6093542499,3.63328395157,18.681065716,7.52227878561,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/26  08:00:00,150.038436052,4.10278452931,26.2812577002,0.995153130681,48.2474882111,70.4033123869,2.18753747051,0.0,2.18753747051
 07/26  09:00:00,146.657352755,3.9546139544,32.3687748828,0.0232946547315,48.2474882111,62.0547409583,1.10401715472,0.0,1.10401715472
 07/26  10:00:00,149.798478041,4.00762867827,37.4067735062,0.0,48.2474882111,60.1281475517,2.18803361573,0.0,2.18803361573
 07/26  11:00:00,158.407453538,4.40987145688,43.6869128179,0.0,48.2474882111,62.0547409583,1.10435833695,0.0,1.10435833695
 07/26  12:00:00,161.549163311,4.68366154457,47.0991810104,0.0,48.2474882111,61.5103924513,2.18900854453,0.0,2.18900854453
 07/26  13:00:00,167.455658251,5.34555069028,50.1939437919,0.0,48.2474882111,63.6602354638,2.18905231178,0.0,2.18905231178
 07/26  14:00:00,166.194426545,5.34628707718,52.4640636109,0.0,48.2474882111,60.1281475517,2.18804325561,0.0,2.18804325561
 07/26  15:00:00,170.499029851,5.92262130065,56.1923326936,0.0,48.2474882111,60.1281475517,1.10378053859,0.0,1.10378053859
 07/26  16:00:00,176.322971577,6.538922059,58.5100835517,0.0,48.2474882111,63.0180376616,2.18815324563,0.0,2.18815324563
 07/26  17:00:00,166.556116402,6.52814893719,59.6989151504,0.0,37.5258241642,62.7947880557,1.10355642358,0.0,1.10355642358
 07/26  18:00:00,114.348578439,4.32143993083,47.1963593428,0.0,26.8041601173,36.0181789539,1.10346767316,0.0,1.10346767316
 07/26  19:00:00,105.671252796,3.92361211657,41.4856527225,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/26  20:00:00,90.5619896231,3.64840463659,35.3320931004,0.0,16.0824960704,28.0885557216,1.10332784836,0.0,1.10332784836
 07/26  21:00:00,94.0159755362,3.63328395157,32.6835953029,0.0,16.0824960704,26.8041601173,1.1030326805,0.0,1.1030326805
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293525549,0.0,1.10293525549
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293909382,0.0,1.10293909382
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302113986,0.0,1.10302113986
 07/27  06:00:00,68.4472210645,3.90413913222,29.2942611678,1.03422055309,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,80.7652564436,3.63360771175,26.9970348973,1.36188803788,16.0824960704,32.6817896323,1.1034142654,0.0,1.1034142654
 07/27  08:00:00,162.099222205,4.85526748407,38.5847140293,0.0,48.2474882111,70.4033123869,1.10375341132,0.0,1.10375341132
 07/27  09:00:00,157.761215172,4.82719536696,42.6233505418,0.0,48.2474882111,62.0547409583,2.18788245465,0.0,2.18788245465
 07/27  10:00:00,160.058315713,5.24556623828,46.4286736182,0.0,48.2474882111,60.1281475517,1.10395622946,0.0,1.10395622946
 07/27  11:00:00,163.644580776,5.4718382747,47.8620732378,0.0,48.2474882111,62.0547409583,2.18840262842,0.0,2.18840262842
 07/27  12:00:00,160.822532641,5.03710849309,46.0191033917,0.0,48.2474882111,61.5103924513,2.1891368366,0.0,2.1891368366
 07/27  13:00:00,164.952745035,5.55579381343,47.4807874524,0.0,48.2474882111,63.6602354638,2.1889978475,0.0,2.1889978475
 07/27  14:00:00,160.054627182,5.4746609448,46.1958903799,0.0,48.2474882111,60.1281475517,1.10392853049,0.0,1.10392853049
 07/27  15:00:00,162.350815647,5.72336613117,48.2433736592,0.0,48.2474882111,60.1281475517,2.18765677361,0.0,2.18765677361
 07/27  16:00:00,175.916739394,6.73938303721,57.9033903899,0.0,48.2474882111,63.0180376616,1.10422037394,0.0,1.10422037394
 07/27  17:00:00,168.443311403,6.66613162567,61.4481274638,0.0,37.5258241642,62.7947880557,1.10368617607,0.0,1.10368617607
 07/27  18:00:00,114.888805239,4.54246862433,47.5155574495,0.0,26.8041601173,36.0181789539,1.1034789929,0.0,1.1034789929
 07/27  19:00:00,105.186603263,4.21398766094,40.7106276458,0.0,26.8041601173,33.4493877451,1.10325313123,0.0,1.10325313123
 07/27  20:00:00,90.7927445663,3.75671632082,35.4545363594,0.0,16.0824960704,28.0885557216,1.10329079724,0.0,1.10329079724
 07/27  21:00:00,95.2828982108,3.68379347657,33.9000084525,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293458703,0.0,1.10293458703
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293832021,0.0,1.10293832021
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293951773,0.0,1.10293951773
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,70.3531433862,3.99646880506,31.5557661141,0.586308255633,5.36083202345,21.4433280938,1.10308949581,0.0,1.10308949581
 07/28  07:00:00,82.8285364565,3.63328395157,29.8356851667,0.586841541492,16.0824960704,32.6817896323,1.10339785701,0.0,1.10339785701
 07/28  08:00:00,162.329563203,4.52484894674,39.145473564,0.0,48.2474882111,70.4033123869,1.10386913787,0.0,1.10386913787
 07/28  09:00:00,158.893142165,4.61451326313,43.9679596381,0.0,48.2474882111,62.0547409583,1.10388515421,0.0,1.10388515421
 07/28  10:00:00,163.937422148,5.21078007193,50.3425662196,0.0,48.2474882111,60.1281475517,2.18813984712,0.0,2.18813984712
 07/28  11:00:00,171.636294299,5.83916252528,55.4864625098,0.0,48.2474882111,62.0547409583,2.18838687791,0.0,2.18838687791
 07/28  12:00:00,167.512391517,5.56804655714,52.1780242035,0.0,48.2474882111,61.5103924513,2.18913789004,0.0,2.18913789004
 07/28  13:00:00,168.800910583,5.9884181224,50.8963286911,0.0,48.2474882111,63.6602354638,2.18893951085,0.0,2.18893951085
 07/28  14:00:00,163.3412479,5.77581210486,49.1813599382,0.0,48.2474882111,60.1281475517,1.10381680742,0.0,1.10381680742
 07/28  15:00:00,167.590333803,6.00851875543,53.1977391905,0.0,48.2474882111,60.1281475517,1.10384800335,0.0,1.10384800335
 07/28  16:00:00,173.03547402,6.27488077067,55.4866272826,0.0,48.2474882111,63.0180376616,2.18807354778,0.0,2.18807354778
 07/28  17:00:00,162.339163379,5.91497413548,56.0951369295,0.0,37.5258241642,62.7947880557,1.10363840582,0.0,1.10363840582
 07/28  18:00:00,113.413642045,4.26648505612,46.3163778237,0.0,26.8041601173,36.0181789539,1.10346441953,0.0,1.10346441953
 07/28  19:00:00,103.871397444,4.0142077321,39.5952017556,0.0,26.8041601173,33.4493877451,1.10323581844,0.0,1.10323581844
 07/28  20:00:00,88.7073615073,3.68122427529,33.4446453459,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/28  21:00:00,92.2847148564,3.63734558919,30.937465898,0.0108070874635,16.0824960704,26.8041601173,1.10315218282,0.0,1.10315218282
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029391492,0.0,1.1029391492
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293306469,0.0,1.10293306469
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293834007,0.0,1.10293834007
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,68.8790919092,3.83634203941,28.313994389,2.51415526944,5.36083202345,21.4433280938,1.10299749601,0.0,1.10299749601
 07/29  07:00:00,63.0390653221,3.63328395157,24.556717551,2.89888119058,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,91.9971978411,3.63328395157,28.9956988882,1.25607005733,26.8041601173,31.2995447326,1.10303126243,0.0,1.10303126243
 07/29  09:00:00,98.1762536082,3.6930561109,33.8857968111,0.237563434539,26.8041601173,33.5472370403,1.1034400032,0.0,1.1034400032
 07/29  10:00:00,103.05790096,3.86250406231,39.7988563494,0.0,26.8041601173,32.583940337,1.10337518131,0.0,1.10337518131
 07/29  11:00:00,108.707133462,3.81058407075,43.2523165347,0.0,26.8041601173,34.8316326447,1.10346181216,0.0,1.10346181216
 07/29  12:00:00,109.255790728,3.83600753375,45.0599459428,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  13:00:00,109.661626743,3.95654116064,47.9140395396,0.0,26.8041601173,30.9784458315,1.10337133417,0.0,1.10337133417
 07/29  14:00:00,80.7426970583,3.86140331814,47.49990232,0.0,8.04124803518,21.3317032909,1.10326981276,0.0,1.10326981276
 07/29  15:00:00,81.6966523962,3.88718814847,49.712468432,0.0,8.04124803518,20.0473076865,1.103164662,0.0,1.103164662
 07/29  16:00:00,84.6065546142,4.08276479853,52.1056950988,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,74.9817454224,4.05431956694,50.2294802726,0.0,2.68041601173,18.0090894769,1.10300088437,0.0,1.10300088437
 07/29  18:00:00,43.3941230153,2.23946494338,22.3833058957,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,30.45402724,1.05618737926,10.6264876845,0.0,2.68041601173,16.0824960704,1.10306085576,0.0,1.10306085576
 07/29  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306038146,0.0,1.10306038146
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293647065,0.0,1.10293647065
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290935562,0.0,1.10290935562
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299823658,0.0,1.10299823658
 07/30  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,30.5507714023,1.11954235131,10.6598768748,0.0,2.68041601173,16.0824960704,1.10290967322,0.0,1.10290967322
 07/30  09:00:00,32.0704130218,1.24760608796,12.0514547576,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,39.0125185788,1.81188978942,18.4292766132,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,47.4865106268,2.5848856357,26.1302728149,0.0,2.68041601173,16.0824960704,1.10300402086,0.0,1.10300402086
 07/30  12:00:00,41.2147818595,2.03051655674,20.4129131265,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,47.2131543414,2.50392636679,25.9378757985,0.0,2.68041601173,16.0824960704,1.10312906851,0.0,1.10312906851
 07/30  14:00:00,43.9989450535,2.19479383881,23.0327990385,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,47.7488032867,2.4896737497,26.4877773608,0.0,2.68041601173,16.0824960704,1.10295924553,0.0,1.10295924553
 07/30  16:00:00,42.0826836713,2.07566756611,21.235663929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,45.6683573763,2.40773305383,24.4892721463,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,40.4523546416,2.03333091355,19.6476715519,0.0,2.68041601173,16.0824960704,1.10295898259,0.0,1.10295898259
 07/30  19:00:00,42.7495710177,2.344102068,21.6341167735,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,32.1826714274,0.618297830886,5.39102142034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299175418,0.0,1.10299175418
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290151584,0.0,1.10290151584
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293472645,0.0,1.10293472645
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298565501,0.0,1.10298565501
 07/31  06:00:00,69.2702873738,3.91622837537,30.1324967393,1.00696204777,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,82.4697808574,3.63328395157,28.9097493469,1.15402176213,16.0824960704,32.6817896323,1.1033746332,0.0,1.1033746332
 07/31  08:00:00,158.341552893,4.28969393057,35.3926182707,0.0,48.2474882111,70.4033123869,1.10394043821,0.0,1.10394043821
 07/31  09:00:00,161.103837857,4.76628878175,46.0268798121,0.0,48.2474882111,62.0547409583,2.18799778469,0.0,2.18799778469
 07/31  10:00:00,171.184442039,5.45449881499,57.3458673674,0.0,48.2474882111,60.1281475517,1.1040081923,0.0,1.1040081923
 07/31  11:00:00,179.307087793,5.80830522551,63.1881133042,0.0,48.2474882111,62.0547409583,2.18832104255,0.0,2.18832104255
 07/31  12:00:00,176.55381089,5.33344431882,61.4540458144,0.0,48.2474882111,61.5103924513,2.1892205827,0.0,2.1892205827
 07/31  13:00:00,185.00847039,6.37127944472,66.7210271767,0.0,48.2474882111,63.6602354638,2.1890687486,0.0,2.1890687486
 07/31  14:00:00,183.536755594,6.40541440817,68.747265329,0.0,48.2474882111,60.1281475517,1.10383506238,0.0,1.10383506238
 07/31  15:00:00,184.964036668,6.9129551744,69.6670056369,0.0,48.2474882111,60.1281475517,2.1877075892,0.0,2.1877075892
 07/31  16:00:00,188.666472886,7.90242712764,69.4900797919,0.0,48.2474882111,63.0180376616,1.10424290422,0.0,1.10424290422
 07/31  17:00:00,175.556880816,7.61251233012,67.6153161722,0.0,37.5258241642,62.7947880557,1.1037837578,0.0,1.1037837578
 07/31  18:00:00,122.701027374,5.27428146142,54.5959667477,0.0,26.8041601173,36.0181789539,1.10349399672,0.0,1.10349399672
 07/31  19:00:00,109.24670277,4.60358742789,44.3811273858,0.0,26.8041601173,33.4493877451,1.10326269201,0.0,1.10326269201
 07/31  20:00:00,93.377446181,3.8236021632,35.5050187983,0.0,16.0824960704,28.0885557216,1.10330007769,0.0,1.10330007769
 07/31  21:00:00,94.0591952651,3.71933809159,32.6407608918,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297354478,0.0,1.10297354478
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029347599,0.0,1.1029347599
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293860364,0.0,1.10293860364
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302530741,0.0,1.10302530741
 08/01  06:00:00,70.7725947707,4.08424664383,32.2855359199,0.188211995612,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,82.1823491721,3.63328395157,29.4511747081,0.325164715773,16.0824960704,32.6817896323,1.10340166087,0.0,1.10340166087
 08/01  08:00:00,158.741994497,4.59364164091,35.4891121641,0.0,48.2474882111,70.4033123869,1.10386848883,0.0,1.10386848883
 08/01  09:00:00,150.667619494,4.47009525335,35.886854977,0.0,48.2474882111,62.0547409583,1.1038851166,0.0,1.1038851166
 08/01  10:00:00,149.024012206,4.46897293039,36.1709634191,0.0,48.2474882111,60.1281475517,2.18813049375,0.0,2.18813049375
 08/01  11:00:00,152.002948821,4.62444550039,37.0678340571,0.0,48.2474882111,62.0547409583,2.1883655968,0.0,2.1883655968
 08/01  12:00:00,151.320663429,4.51949477765,37.0348478948,0.0,48.2474882111,61.5103924513,2.18910167464,0.0,2.18910167464
 08/01  13:00:00,161.049486144,5.37727391229,43.7560484627,0.0,48.2474882111,63.6602354638,2.18889279823,0.0,2.18889279823
 08/01  14:00:00,162.843306115,5.58861751624,48.870612742,0.0,48.2474882111,60.1281475517,1.10379394303,0.0,1.10379394303
 08/01  15:00:00,165.883599696,5.98350269878,51.5160211405,0.0,48.2474882111,60.1281475517,1.10382268214,0.0,1.10382268214
 08/01  16:00:00,174.901937364,6.92560368088,56.702367716,0.0,48.2474882111,63.0180376616,2.1880105436,0.0,2.1880105436
 08/01  17:00:00,159.56428572,6.11137568547,53.1238577206,0.0,37.5258241642,62.7947880557,1.10360983965,0.0,1.10360983965
 08/01  18:00:00,108.321344409,4.228119901,41.2624453426,0.0,26.8041601173,36.0181789539,1.10343825028,0.0,1.10343825028
 08/01  19:00:00,101.931855184,3.94641334942,37.7234538777,0.0,26.8041601173,33.4493877451,1.10326676958,0.0,1.10326676958
 08/01  20:00:00,91.1686997956,3.68763246918,33.4322421069,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/01  21:00:00,92.5032423411,3.63945908524,31.0104547718,0.154232202303,16.0824960704,26.8041601173,1.10305335712,0.0,1.10305335712
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293689421,0.0,1.10293689421
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293885644,0.0,1.10293885644
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293585996,0.0,1.10293585996
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,68.9899144037,3.89045904583,29.1153904,1.7694647465,5.36083202345,21.4433280938,1.10299878721,0.0,1.10299878721
 08/02  07:00:00,78.9254487587,3.63328395157,24.7493615185,1.77007749186,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/02  08:00:00,152.97637717,4.3691252363,29.9480112415,0.0,48.2474882111,70.4033123869,2.18769790347,0.0,2.18769790347
 08/02  09:00:00,148.551451091,4.32902783236,33.9117539955,0.0,48.2474882111,62.0547409583,1.10392677098,0.0,1.10392677098
 08/02  10:00:00,156.322314246,4.84108413213,43.0971542573,0.0,48.2474882111,60.1281475517,2.18783688669,0.0,2.18783688669
 08/02  11:00:00,164.735586673,5.4170855203,49.0078318891,0.0,48.2474882111,62.0547409583,1.10424423342,0.0,1.10424423342
 08/02  12:00:00,165.236610915,5.21679704891,50.2534931091,0.0,48.2474882111,61.5103924513,2.18876471141,0.0,2.18876471141
 08/02  13:00:00,175.790034958,6.05015745788,57.8237137309,0.0,48.2474882111,63.6602354638,2.18878549099,0.0,2.18878549099
 08/02  14:00:00,174.673183435,6.19396367825,60.0951438994,0.0,48.2474882111,60.1281475517,2.18772488081,0.0,2.18772488081
 08/02  15:00:00,180.124926636,6.71808248183,65.0227682977,0.0,48.2474882111,60.1281475517,1.10381135691,0.0,1.10381135691
 08/02  16:00:00,186.189582015,7.70026438367,67.2153516643,0.0,48.2474882111,63.0180376616,1.10412304226,0.0,1.10412304226
 08/02  17:00:00,166.979787353,6.80616919976,59.8445658396,0.0,37.5258241642,62.7947880557,2.18743037622,0.0,2.18743037622
 08/02  18:00:00,114.404980857,4.40936648456,47.1648352073,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/02  19:00:00,104.152786154,4.04935816978,39.8414400276,0.0,26.8041601173,33.4493877451,1.10333884487,0.0,1.10333884487
 08/02  20:00:00,89.861282629,3.73536723796,32.0770901716,0.0,16.0824960704,28.0885557216,1.10329710187,0.0,1.10329710187
 08/02  21:00:00,91.204416324,3.67128182478,29.8105083763,0.0235298412099,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301457943,0.0,1.10301457943
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293491553,0.0,1.10293491553
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293849897,0.0,1.10293849897
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303123247,0.0,1.10303123247
 08/03  06:00:00,69.0751624659,3.94400320937,29.877281692,1.03927735323,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,79.1242225218,3.63328395157,25.5352064923,1.18300628121,16.0824960704,32.6817896323,1.10339350805,0.0,1.10339350805
 08/03  08:00:00,156.310101661,4.61257203053,33.0382889383,0.0,48.2474882111,70.4033123869,1.10389733249,0.0,1.10389733249
 08/03  09:00:00,157.006087703,5.06278305668,41.6326353827,0.0,48.2474882111,62.0547409583,2.18793463896,0.0,2.18793463896
 08/03  10:00:00,162.870036512,5.58514635646,48.900814299,0.0,48.2474882111,60.1281475517,1.10396324728,0.0,1.10396324728
 08/03  11:00:00,166.822072874,5.87376326057,50.6376403504,0.0,48.2474882111,62.0547409583,2.18856138186,0.0,2.18856138186
 08/03  12:00:00,163.899673142,5.56732541094,48.5660269743,0.0,48.2474882111,61.5103924513,2.1892945194,0.0,2.1892945194
 08/03  13:00:00,166.152870487,5.76575394784,48.47095277,0.0,48.2474882111,63.6602354638,2.18907944666,0.0,2.18907944666
 08/03  14:00:00,160.815802266,5.74985421133,46.6818721977,0.0,48.2474882111,60.1281475517,1.10387729744,0.0,1.10387729744
 08/03  15:00:00,159.587450355,5.98124244552,45.2221320526,0.0,48.2474882111,60.1281475517,1.10374580962,0.0,1.10374580962
 08/03  16:00:00,162.965273401,6.18190105931,45.5094063745,0.0,48.2474882111,63.0180376616,2.18818363932,0.0,2.18818363932
 08/03  17:00:00,148.012685934,5.53664824869,42.1469853715,0.0,37.5258241642,62.7947880557,1.10356747785,0.0,1.10356747785
 08/03  18:00:00,99.5761998771,3.91124221817,32.8341784936,0.0,26.8041601173,36.0181789539,1.1034130194,0.0,1.1034130194
 08/03  19:00:00,95.9404182872,3.78784587394,31.8905844568,0.0,26.8041601173,33.4493877451,1.10326067796,0.0,1.10326067796
 08/03  20:00:00,87.293538961,3.64401186157,29.519419194,0.0812826859956,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,89.3733134328,3.63328395157,27.4502021628,0.590731036627,16.0824960704,26.8041601173,1.10317072972,0.0,1.10317072972
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102938724,0.0,1.102938724
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293512704,0.0,1.10293512704
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029385069,0.0,1.1029385069
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,68.2373586422,3.85731564057,26.9249064849,3.24053630531,5.36083202345,21.4433280938,1.10299885146,0.0,1.10299885146
 08/04  07:00:00,76.8208279409,3.63328395157,21.3247779115,3.09004028111,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/04  08:00:00,149.470056354,4.24448897765,26.161110526,0.405216158007,48.2474882111,70.4033123869,2.18753204771,0.0,2.18753204771
 08/04  09:00:00,141.692163425,4.09400418138,27.287345795,0.000144184714461,48.2474882111,62.0547409583,1.10400343216,0.0,1.10400343216
 08/04  10:00:00,140.182514258,4.08995616975,27.7084822317,0.0,48.2474882111,60.1281475517,2.18811597748,0.0,2.18811597748
 08/04  11:00:00,146.481319849,4.3620625699,31.8085880154,0.0,48.2474882111,62.0547409583,1.1043227856,0.0,1.1043227856
 08/04  12:00:00,151.177901379,4.44968961245,36.9618910101,0.0,48.2474882111,61.5103924513,2.18891826206,0.0,2.18891826206
 08/04  13:00:00,162.312288423,5.20654096156,45.1895836924,0.0,48.2474882111,63.6602354638,2.18893652468,0.0,2.18893652468
 08/04  14:00:00,163.725114342,5.37440308089,49.9666354046,0.0,48.2474882111,60.1281475517,2.18792077896,0.0,2.18792077896
 08/04  15:00:00,169.7471055,5.86949804958,55.4935315937,0.0,48.2474882111,60.1281475517,1.10387754899,0.0,1.10387754899
 08/04  16:00:00,178.675216955,6.449118069,60.9521329192,0.0,48.2474882111,63.0180376616,2.18823840858,0.0,2.18823840858
 08/04  17:00:00,160.343146776,5.92030929534,54.0937851664,0.0,37.5258241642,62.7947880557,1.10360387015,0.0,1.10360387015
 08/04  18:00:00,108.065775627,4.19652885267,41.0384676095,0.0,26.8041601173,36.0181789539,1.10340078643,0.0,1.10340078643
 08/04  19:00:00,101.25412251,3.91641694886,37.0757176051,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,90.0201355652,3.67858478849,32.2927255573,0.0,16.0824960704,28.0885557216,1.10333681496,0.0,1.10333681496
 08/04  21:00:00,91.3490477847,3.63547041549,29.9217119937,0.0927690937543,16.0824960704,26.8041601173,1.1030261629,0.0,1.1030261629
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293012514,0.0,1.10293012514
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293705316,0.0,1.10293705316
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303084235,0.0,1.10303084235
 08/05  06:00:00,67.435551426,3.81556158438,26.7045030774,2.70088655281,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,60.2858147658,3.63328395157,21.8126266386,2.88972154663,5.36083202345,26.5809105114,1.10312104556,0.0,1.10312104556
 08/05  08:00:00,86.5494297944,3.63328395157,23.4222575599,1.38174333888,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/05  09:00:00,90.2383952237,3.63328395157,25.6102987625,0.634975257893,26.8041601173,33.5472370403,1.10334187169,0.0,1.10334187169
 08/05  10:00:00,91.3416881685,3.63328395157,28.0943574089,0.217506259647,26.8041601173,32.583940337,1.10338650882,0.0,1.10338650882
 08/05  11:00:00,97.6525756172,3.63474680818,32.3735959529,0.0,26.8041601173,34.8316326447,1.10351392361,0.0,1.10351392361
 08/05  12:00:00,98.3090818469,3.68792649193,34.2613181033,0.0,26.8041601173,33.5472370403,1.10337933463,0.0,1.10337933463
 08/05  13:00:00,97.3122014676,3.76821982732,35.7529355974,0.0,26.8041601173,30.9784458315,1.10334382122,0.0,1.10334382122
 08/05  14:00:00,70.3203404149,3.72410133036,37.2148476644,0.0,8.04124803518,21.3317032909,1.10322682799,0.0,1.10322682799
 08/05  15:00:00,67.4838390214,3.70281608646,35.6840271192,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/05  16:00:00,65.5524301717,3.63459351889,33.499741936,0.0,8.04124803518,20.3684065876,1.10324329015,0.0,1.10324329015
 08/05  17:00:00,58.0435174949,3.63328395157,33.7122879605,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,40.2932737293,2.30838212349,19.2135394296,0.0,2.68041601173,16.0824960704,1.1030476855,0.0,1.1030476855
 08/05  19:00:00,41.0986281431,2.5097564691,19.8175194978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,31.783737434,0.379357258549,2.7636946659,0.0,2.68041601173,16.0824960704,1.10303514893,0.0,1.10303514893
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293858765,0.0,1.10293858765
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290724205,0.0,1.10290724205
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290477863,0.0,1.10290477863
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290805238,0.0,1.10290805238
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,23.189410256,0.511578050342,3.90648002951,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,41.2341868116,2.63621963024,19.8266150051,0.0,2.68041601173,16.0824960704,1.10296055258,0.0,1.10296055258
 08/06  10:00:00,40.7411166849,2.51870431397,19.4510601947,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,39.6476315276,2.33053173816,18.5457476132,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,32.8286695613,1.48834044785,12.5689769373,0.0,2.68041601173,16.0824960704,1.10301748221,0.0,1.10301748221
 08/06  13:00:00,29.0372146131,1.03416652687,9.23169591006,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,32.4869562077,1.35932080709,12.3562832244,0.0,2.68041601173,16.0824960704,1.10302796751,0.0,1.10302796751
 08/06  15:00:00,38.1189323954,1.94503328707,17.4025469322,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,30.6325552983,1.19216767012,10.669035452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,21.185918177,0.21343956109,2.20112643974,0.0,2.68041601173,16.0824960704,1.10294139203,0.0,1.10294139203
 08/06  18:00:00,23.2367957016,0.42687912218,4.03856440319,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,23.4565724401,0.42687912218,4.25834114176,0.0,2.68041601173,16.0824960704,1.10275291163,0.0,1.10275291163
 08/06  20:00:00,30.7924518098,0.21343956109,1.93832673922,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290264607,0.0,1.10290264607
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292755746,0.0,1.10292755746
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293710144,0.0,1.10293710144
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,68.0396271766,3.87143808576,28.7846587746,1.16893010485,5.36083202345,21.4433280938,1.10306835433,0.0,1.10306835433
 08/07  07:00:00,78.0967891587,3.63328395157,24.0288553475,1.66192406287,16.0824960704,32.6817896323,1.10336941889,0.0,1.10336941889
 08/07  08:00:00,149.799528734,4.15241305349,26.9878749883,0.0,48.2474882111,70.4033123869,1.10381974484,0.0,1.10381974484
 08/07  09:00:00,142.570006857,4.06905155429,28.1902860396,0.0,48.2474882111,62.0547409583,1.10402848199,0.0,1.10402848199
 08/07  10:00:00,143.474917164,4.10961090351,30.981230404,0.0,48.2474882111,60.1281475517,2.18801842275,0.0,2.18801842275
 08/07  11:00:00,150.346031075,4.36819944359,35.6671623684,0.0,48.2474882111,62.0547409583,2.18849631571,0.0,2.18849631571
 08/07  12:00:00,153.332736744,4.60632795814,38.9600880293,0.0,48.2474882111,61.5103924513,2.18896042455,0.0,2.18896042455
 08/07  13:00:00,162.093175839,5.40810619063,44.768905879,0.0,48.2474882111,63.6602354638,2.18874418682,0.0,2.18874418682
 08/07  14:00:00,161.885249003,5.58941505532,47.9117580907,0.0,48.2474882111,60.1281475517,1.10388964493,0.0,1.10388964493
 08/07  15:00:00,162.144998967,5.82279934808,47.9381237623,0.0,48.2474882111,60.1281475517,1.10375274656,0.0,1.10375274656
 08/07  16:00:00,165.537357481,5.99671642917,48.2666750855,0.0,48.2474882111,63.0180376616,2.18841954953,0.0,2.18841954953
 08/07  17:00:00,151.025394564,5.48214350105,45.2141987488,0.0,37.5258241642,62.7947880557,1.10354148733,0.0,1.10354148733
 08/07  18:00:00,102.395553583,3.90708873352,35.6576856843,0.0,26.8041601173,36.0181789539,1.10346515821,0.0,1.10346515821
 08/07  19:00:00,98.6794267004,3.80408710853,34.6133516354,0.0,26.8041601173,33.4493877451,1.1032199965,0.0,1.1032199965
 08/07  20:00:00,88.8954922123,3.64707872003,31.1995882728,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/07  21:00:00,90.1516114962,3.63328395157,28.7123530714,0.106878191507,16.0824960704,26.8041601173,1.10303084956,0.0,1.10303084956
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293067018,0.0,1.10293067018
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029372024,0.0,1.1029372024
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298267807,0.0,1.10298267807
 08/08  06:00:00,71.810830254,3.90769531183,29.9507483281,1.27045306942,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,80.0662344666,3.63328395157,26.2321867653,1.42803795296,16.0824960704,32.6817896323,1.10335529853,0.0,1.10335529853
 08/08  08:00:00,153.724651764,4.30557312204,30.7598379504,0.0,48.2474882111,70.4033123869,2.18762712081,0.0,2.18762712081
 08/08  09:00:00,147.001937195,4.22170400975,32.4695639219,0.0,48.2474882111,62.0547409583,1.10402132426,0.0,1.10402132426
 08/08  10:00:00,146.013879545,4.23342273266,33.3963809555,0.0,48.2474882111,60.1281475517,1.10402529489,0.0,1.10402529489
 08/08  11:00:00,151.761440065,4.57763528423,36.8731355172,0.0,48.2474882111,62.0547409583,2.18828777581,0.0,2.18828777581
 08/08  12:00:00,152.080365912,4.44794390293,37.8661012528,0.0,48.2474882111,61.5103924513,2.18923188831,0.0,2.18923188831
 08/08  13:00:00,160.265118222,5.14233722183,43.2066172308,0.0,48.2474882111,63.6602354638,2.18906680952,0.0,2.18906680952
 08/08  14:00:00,155.848859875,5.25756712667,42.2072168915,0.0,48.2474882111,60.1281475517,1.10383222039,0.0,1.10383222039
 08/08  15:00:00,151.392433751,5.05246534549,37.9558925491,0.0,48.2474882111,60.1281475517,2.18769404529,0.0,2.18769404529
 08/08  16:00:00,156.99435721,5.33249914255,40.3878921004,0.0,48.2474882111,63.0180376616,1.10422978784,0.0,1.10422978784
 08/08  17:00:00,145.609757628,5.15466160195,40.126043712,0.0,37.5258241642,62.7947880557,1.10369121388,0.0,1.10369121388
 08/08  18:00:00,97.7036781244,3.7410626476,31.1318363115,0.0,26.8041601173,36.0181789539,1.10353199427,0.0,1.10353199427
 08/08  19:00:00,94.5753282858,3.68626426688,30.6270760625,0.0,26.8041601173,33.4493877451,1.10325224255,0.0,1.10325224255
 08/08  20:00:00,87.0839995747,3.63328395157,29.2134253482,0.188465055506,16.0824960704,28.0885557216,1.10328483196,0.0,1.10328483196
 08/08  21:00:00,89.8843413257,3.63328395157,27.233797963,1.31816312945,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293429826,0.0,1.10293429826
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293782735,0.0,1.10293782735
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293183449,0.0,1.10293183449
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,71.9751553098,3.87153076884,29.2660771671,2.15561382916,5.36083202345,21.4433280938,1.10285804733,0.0,1.10285804733
 08/09  07:00:00,80.0290190704,3.63328395157,25.3780140028,2.24499531923,16.0824960704,32.6817896323,1.10338309854,0.0,1.10338309854
 08/09  08:00:00,152.33545941,4.22331298948,29.4383106173,0.0145951111457,48.2474882111,70.4033123869,1.10383887076,0.0,1.10383887076
 08/09  09:00:00,145.615121238,4.10764695002,31.1968050246,0.0,48.2474882111,62.0547409583,1.10404785368,0.0,1.10404785368
 08/09  10:00:00,147.33433812,4.20896977362,34.7412924899,0.0,48.2474882111,60.1281475517,2.188056031,0.0,2.188056031
 08/09  11:00:00,156.4781518,4.66091519887,41.5065673374,0.0,48.2474882111,62.0547409583,2.18853417662,0.0,2.18853417662
 08/09  12:00:00,154.397709543,4.45774655934,40.1736422269,0.0,48.2474882111,61.5103924513,2.18899831899,0.0,2.18899831899
 08/09  13:00:00,163.530109696,5.28723513936,46.3267107881,0.0,48.2474882111,63.6602354638,2.18878070003,0.0,2.18878070003
 08/09  14:00:00,166.536409338,5.58740861656,52.5649248646,0.0,48.2474882111,60.1281475517,1.10390596486,0.0,1.10390596486
 08/09  15:00:00,167.668593511,5.8173070704,53.4672105841,0.0,48.2474882111,60.1281475517,1.10376842919,0.0,1.10376842919
 08/09  16:00:00,173.216108179,5.94747969211,55.9946625198,0.0,48.2474882111,63.0180376616,2.18823160891,0.0,2.18823160891
 08/09  17:00:00,157.562846989,5.39244078141,51.8413538936,0.0,37.5258241642,62.7947880557,1.10355545131,0.0,1.10355545131
 08/09  18:00:00,107.7449935,4.01715178967,40.8970625451,0.0,26.8041601173,36.0181789539,1.10338825773,0.0,1.10338825773
 08/09  19:00:00,99.9329291719,3.80679666968,35.8641445458,0.0,26.8041601173,33.4493877451,1.10322952597,0.0,1.10322952597
 08/09  20:00:00,87.1684435664,3.63680100367,29.4828173433,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,88.7034942703,3.63328395157,26.9714133386,0.399700698438,16.0824960704,26.8041601173,1.10303306288,0.0,1.10303306288
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293822594,0.0,1.10293822594
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293373879,0.0,1.10293373879
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293806866,0.0,1.10293806866
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,71.7760383426,3.84932921629,27.7985813449,3.44619423663,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,78.6351711329,3.63328395157,23.169922248,3.05923913653,16.0824960704,32.6817896323,1.10326663382,0.0,1.10326663382
 08/10  08:00:00,151.670095907,4.24003863957,28.6137245442,0.157092030962,48.2474882111,70.4033123869,2.18766082544,0.0,2.18766082544
 08/10  09:00:00,146.414505735,4.12136359712,31.9824728745,0.0,48.2474882111,62.0547409583,1.10403672128,0.0,1.10403672128
 08/10  10:00:00,153.876888611,4.4607559336,41.0320568202,0.0,48.2474882111,60.1281475517,1.10404042344,0.0,1.10404042344
 08/10  11:00:00,161.98454079,4.97152876689,46.7023427595,0.0,48.2474882111,62.0547409583,2.18831821452,0.0,2.18831821452
 08/10  12:00:00,158.854087358,4.78942100321,44.2983455983,0.0,48.2474882111,61.5103924513,2.18926402524,0.0,2.18926402524
 08/10  13:00:00,164.53611758,5.46626234387,47.1536914669,0.0,48.2474882111,63.6602354638,2.1890971884,0.0,2.1890971884
 08/10  14:00:00,160.182819657,5.14966431596,46.649079484,0.0,48.2474882111,60.1281475517,1.10384533565,0.0,1.10384533565
 08/10  15:00:00,155.762940584,5.03010575851,42.3487589683,0.0,48.2474882111,60.1281475517,2.18772085496,0.0,2.18772085496
 08/10  16:00:00,156.222583974,5.17634307454,39.7722749327,0.0,48.2474882111,63.0180376616,1.10424412727,0.0,1.10424412727
 08/10  17:00:00,141.963594605,4.80757937281,36.8269629184,0.0,37.5258241642,62.7947880557,1.10378326135,0.0,1.10378326135
 08/10  18:00:00,96.125049153,3.68736362361,29.6069063641,0.0,26.8041601173,36.0181789539,1.10349232502,0.0,1.10349232502
 08/10  19:00:00,91.9122746056,3.6468462368,27.9252502943,0.0781901180243,26.8041601173,33.4493877451,1.10326010628,0.0,1.10326010628
 08/10  20:00:00,88.189003801,3.63328395157,26.4544369433,1.58512435336,16.0824960704,28.0885557216,1.10329361565,0.0,1.10329361565
 08/10  21:00:00,88.9366695657,3.63328395157,24.5753115658,3.02897776659,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297159191,0.0,1.10297159191
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293579335,0.0,1.10293579335
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102938433,0.0,1.102938433
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302213712,0.0,1.10302213712
 08/11  06:00:00,71.746236805,3.79865677863,25.8312586054,5.43438787622,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,77.764766908,3.63328395157,21.1763592436,4.18239791615,16.0824960704,32.6817896323,1.10339224369,0.0,1.10339224369
 08/11  08:00:00,150.600256711,4.17362347876,27.1532844236,0.614108116966,48.2474882111,70.4033123869,1.1038551169,0.0,1.1038551169
 08/11  09:00:00,147.055474237,4.14358330563,32.5886623646,0.0125593037919,48.2474882111,62.0547409583,1.10386611589,0.0,1.10386611589
 08/11  10:00:00,151.580469159,4.34133324134,38.8550600608,0.0,48.2474882111,60.1281475517,2.18808347863,0.0,2.18808347863
 08/11  11:00:00,162.373398372,4.8855025454,47.1772265632,0.0,48.2474882111,62.0547409583,2.18856245615,0.0,2.18856245615
 08/11  12:00:00,160.266879516,4.89132370069,45.6092350591,0.0,48.2474882111,61.5103924513,2.18902754014,0.0,2.18902754014
 08/11  13:00:00,166.636909688,5.65710826214,49.0636376564,0.0,48.2474882111,63.6602354638,2.18880963217,0.0,2.18880963217
 08/11  14:00:00,164.518183981,5.72609848133,50.4080096429,0.0,48.2474882111,60.1281475517,1.10375475591,0.0,1.10375475591
 08/11  15:00:00,164.335353297,5.47258637059,50.4786910698,0.0,48.2474882111,60.1281475517,1.10378138753,0.0,1.10378138753
 08/11  16:00:00,163.422035605,5.39503760154,46.7530320366,0.0,48.2474882111,63.0180376616,2.1882596076,0.0,2.1882596076
 08/11  17:00:00,142.296860986,5.01306968591,36.9547389858,0.0,37.5258241642,62.7947880557,1.10356724602,0.0,1.10356724602
 08/11  18:00:00,94.2757904604,3.74507139279,27.6999399023,0.0,26.8041601173,36.0181789539,1.10339881774,0.0,1.10339881774
 08/11  19:00:00,91.0536058817,3.70483591668,27.0867820085,0.0,26.8041601173,33.4493877451,1.10323750044,0.0,1.10323750044
 08/11  20:00:00,85.8408302686,3.63328395157,25.5422824228,0.149105341473,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/11  21:00:00,87.4486609063,3.63328395157,24.5601807903,1.55609988265,16.0824960704,26.8041601173,1.10303395686,0.0,1.10303395686
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293678135,0.0,1.10293678135
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293847475,0.0,1.10293847475
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293635487,0.0,1.10293635487
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,72.0931541788,3.74846180319,25.2936252899,6.36913354098,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,60.9792079352,3.63328395157,19.6701581924,5.72558316232,5.36083202345,26.5809105114,1.10306396367,0.0,1.10306396367
