Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  08:00:00,86.4315541421,3.63328395157,21.4102559192,3.27586932728,26.8041601173,31.2995447326,1.10326504435,0.0,1.10326504435
 08/12  09:00:00,90.2238048554,3.63328395157,24.391481032,1.83920262016,26.8041601173,33.5472370403,1.10344569611,0.0,1.10344569611
 08/12  10:00:00,91.1659715037,3.63328395157,27.5857149834,0.550432020259,26.8041601173,32.583940337,0.02,0.0,0.02
 08/12  11:00:00,99.0840351525,3.63328395157,33.7394566897,0.0670616551089,26.8041601173,34.8316326447,1.10344058828,0.0,1.10344058828
 08/12  12:00:00,103.804294652,3.68246924853,39.7619881519,0.0,26.8041601173,33.5472370403,1.10341910892,0.0,1.10341910892
 08/12  13:00:00,103.979153714,3.8341853652,42.3539223054,0.0,26.8041601173,30.9784458315,1.10335200538,0.0,1.10335200538
 08/12  14:00:00,68.6225464588,3.74526745772,35.4958875809,0.0,8.04124803518,21.3317032909,1.10325089885,0.0,1.10325089885
 08/12  15:00:00,62.4974934459,3.63881193499,30.7616856952,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,65.7558092205,3.63328395157,33.704430552,0.0,8.04124803518,20.3684065876,1.10322645008,0.0,1.10322645008
 08/12  17:00:00,59.8855186713,3.63329947974,35.5542736088,0.0,2.68041601173,18.0090894769,1.10299724657,0.0,1.10299724657
 08/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029975128,0.0,1.1029975128
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299512114,0.0,1.10299512114
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293849259,0.0,1.10293849259
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102907277,0.0,1.102907277
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299463532,0.0,1.10299463532
 08/13  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029082476,0.0,1.1029082476
 08/13  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,23.9793870832,0.415868695988,4.79216621101,0.0,2.68041601173,16.0824960704,1.10296418201,0.0,1.10296418201
 08/13  12:00:00,37.7466084418,1.62298895697,17.3522673086,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,33.1932587513,1.30371858478,13.1181879903,0.0,2.68041601173,16.0824960704,1.10311445185,0.0,1.10311445185
 08/13  14:00:00,26.7569117921,0.736028037623,7.24953157828,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,41.0506891613,2.03174266856,20.2475943165,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,43.2599169152,2.26570102502,22.2228637139,0.0,2.68041601173,16.0824960704,1.10295885369,0.0,1.10295885369
 08/13  17:00:00,45.7615314013,2.61624729379,24.3739319313,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,47.4179179717,2.85195180482,25.7946139907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,43.7377552372,2.61335466122,22.3530483998,0.0,2.68041601173,16.0824960704,1.10295724237,0.0,1.10295724237
 08/13  20:00:00,41.180962172,1.04517695307,9.02776637611,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299799838,0.0,1.10299799838
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290277687,0.0,1.10290277687
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293165925,0.0,1.10293165925
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302177178,0.0,1.10302177178
 08/14  06:00:00,71.0022145216,3.86285426031,29.2798164331,1.17761028345,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,81.1577826803,3.63328395157,27.5993752625,1.15239766951,16.0824960704,32.6817896323,1.10337086147,0.0,1.10337086147
 08/14  08:00:00,157.537676541,4.26590616672,34.6125296825,0.0,48.2474882111,70.4033123869,1.10388274032,0.0,1.10388274032
 08/14  09:00:00,158.103887319,4.6545088829,43.1387091726,0.0,48.2474882111,62.0547409583,2.18786850902,0.0,2.18786850902
 08/14  10:00:00,164.947178321,5.14724530684,51.4158571572,0.0,48.2474882111,60.1281475517,1.10404037307,0.0,1.10404037307
 08/14  11:00:00,170.424919663,5.58713119227,54.5271192075,0.0,48.2474882111,62.0547409583,2.18848079535,0.0,2.18848079535
 08/14  12:00:00,171.071625402,5.53429639862,55.7710082471,0.0,48.2474882111,61.5103924513,2.18885056238,0.0,2.18885056238
 08/14  13:00:00,179.640274543,6.27806760929,61.4460431645,0.0,48.2474882111,63.6602354638,2.18896503198,0.0,2.18896503198
 08/14  14:00:00,177.175029352,6.36954894922,62.421404546,0.0,48.2474882111,60.1281475517,1.10378574619,0.0,1.10378574619
 08/14  15:00:00,177.601279013,6.31771781081,62.8994853456,0.0,48.2474882111,60.1281475517,1.10381207972,0.0,1.10381207972
 08/14  16:00:00,171.413384652,5.99488389985,54.1445347855,0.0,48.2474882111,63.0180376616,2.18810040796,0.0,2.18810040796
 08/14  17:00:00,154.55730591,5.51326098392,48.7149926117,0.0,37.5258241642,62.7947880557,1.10362409395,0.0,1.10362409395
 08/14  18:00:00,112.406722886,4.13685850599,45.4390852152,0.0,26.8041601173,36.0181789539,1.10346178159,0.0,1.10346178159
 08/14  19:00:00,106.86753494,3.97470149501,42.6308454887,0.0,26.8041601173,33.4493877451,1.10324574363,0.0,1.10324574363
 08/14  20:00:00,98.3681144127,3.68186303566,38.1700928243,0.0,16.0824960704,28.0885557216,1.10330369815,0.0,1.10330369815
 08/14  21:00:00,97.7300696486,3.6359589861,36.3950143808,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293754598,0.0,1.10293754598
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293032695,0.0,1.10293032695
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293715648,0.0,1.10293715648
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,72.6298801111,3.93465199461,30.8939566983,1.11933787348,5.36083202345,21.4433280938,1.10299886615,0.0,1.10299886615
 08/15  07:00:00,80.7493721544,3.63328395157,26.9387027137,1.40465969234,16.0824960704,32.6817896323,1.1033390836,0.0,1.1033390836
 08/15  08:00:00,159.025729312,4.5733247576,35.7931638626,0.0,48.2474882111,70.4033123869,1.10384639312,0.0,1.10384639312
 08/15  09:00:00,163.623780833,5.06097586629,48.2521357033,0.0,48.2474882111,62.0547409583,1.10387722086,0.0,1.10387722086
 08/15  10:00:00,173.164697729,5.71978220036,59.0608396719,0.0,48.2474882111,60.1281475517,2.18811683856,0.0,2.18811683856
 08/15  11:00:00,180.209354659,6.27186958675,63.626815809,0.0,48.2474882111,62.0547409583,1.10414754984,0.0,1.10414754984
 08/15  12:00:00,179.873315056,6.03711523912,64.0698790608,0.0,48.2474882111,61.5103924513,2.18905199081,0.0,2.18905199081
 08/15  13:00:00,191.718459737,7.06012856134,72.7421674067,0.0,48.2474882111,63.6602354638,2.1890682549,0.0,2.1890682549
 08/15  14:00:00,190.051345637,7.10482349326,74.562446287,0.0,48.2474882111,60.1281475517,2.18804082582,0.0,2.18804082582
 08/15  15:00:00,189.770339655,7.44394718837,73.9423166096,0.0,48.2474882111,60.1281475517,1.10377306375,0.0,1.10377306375
 08/15  16:00:00,196.334849868,8.39623899505,76.6646449061,0.0,48.2474882111,63.0180376616,2.1881152001,0.0,2.1881152001
 08/15  17:00:00,180.609954792,7.87854267354,72.4023598049,0.0,37.5258241642,62.7947880557,1.10353599976,0.0,1.10353599976
 08/15  18:00:00,121.872854536,4.87600817433,54.1660671967,0.0,26.8041601173,36.0181789539,1.10344599977,0.0,1.10344599977
 08/15  19:00:00,111.497612366,4.39848700151,46.8371374077,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/15  20:00:00,99.4539782447,3.83869227775,39.0991274142,0.0,16.0824960704,28.0885557216,1.10333484036,0.0,1.10333484036
 08/15  21:00:00,97.1632343682,3.72528696302,35.7388511234,0.0,16.0824960704,26.8041601173,1.1030250766,0.0,1.1030250766
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293860082,0.0,1.10293860082
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293551513,0.0,1.10293551513
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302972732,0.0,1.10302972732
 08/16  06:00:00,74.9769632983,4.22655626917,33.9661166992,0.102356785238,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,81.4172781203,3.63328395157,28.4425117895,0.568756582421,16.0824960704,32.6817896323,1.10339838369,0.0,1.10339838369
 08/16  08:00:00,158.153541222,4.67020759233,34.8240929374,0.0,48.2474882111,70.4033123869,1.10390517285,0.0,1.10390517285
 08/16  09:00:00,151.426382254,4.59186764948,36.5238453414,0.0,48.2474882111,62.0547409583,2.18776315231,0.0,2.18776315231
 08/16  10:00:00,149.917007745,4.60491996644,36.9280119214,0.0,48.2474882111,60.1281475517,1.10408411405,0.0,1.10408411405
 08/16  11:00:00,154.511528245,4.77736631996,39.4234926617,0.0,48.2474882111,62.0547409583,2.18857252839,0.0,2.18857252839
 08/16  12:00:00,160.91627383,4.96901160449,46.1809414687,0.0,48.2474882111,61.5103924513,2.18894821582,0.0,2.18894821582
 08/16  13:00:00,176.857042943,6.10521287755,58.8356662962,0.0,48.2474882111,63.6602354638,2.18879081163,0.0,2.18879081163
 08/16  14:00:00,177.601648257,6.31184614819,62.9057262516,0.0,48.2474882111,60.1281475517,1.10383134716,0.0,1.10383134716
 08/16  15:00:00,173.661779104,6.38305052818,58.8946527187,0.0,48.2474882111,60.1281475517,2.18760075682,0.0,2.18760075682
 08/16  16:00:00,176.852465837,6.40986123316,59.1686386376,0.0,48.2474882111,63.0180376616,1.10409888835,0.0,1.10409888835
 08/16  17:00:00,165.283290499,6.46041447795,58.4938237067,0.0,37.5258241642,62.7947880557,1.10358367824,0.0,1.10358367824
 08/16  18:00:00,111.083428774,4.36023659305,43.8924130156,0.0,26.8041601173,36.0181789539,1.10342037485,0.0,1.10342037485
 08/16  19:00:00,103.301601653,4.03958080395,39.0000328926,0.0,26.8041601173,33.4493877451,1.10322254531,0.0,1.10322254531
 08/16  20:00:00,93.6438108887,3.6886646245,33.4389877115,0.0,16.0824960704,28.0885557216,1.10333557744,0.0,1.10333557744
 08/16  21:00:00,93.0549516983,3.63960131559,31.7145620986,0.00169200237872,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029378264,0.0,1.1029378264
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293046115,0.0,1.10293046115
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293725279,0.0,1.10293725279
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,73.3069408975,4.03099923632,32.1741118555,0.41989626094,5.36083202345,21.4433280938,1.10300101805,0.0,1.10300101805
 08/17  07:00:00,81.1835422543,3.63328395157,27.8004293189,0.977103187109,16.0824960704,32.6817896323,1.10337715418,0.0,1.10337715418
 08/17  08:00:00,156.794285822,4.49329587001,33.6417492596,0.0,48.2474882111,70.4033123869,1.10389853193,0.0,1.10389853193
 08/17  09:00:00,154.085731295,4.50242769387,39.272634338,0.0,48.2474882111,62.0547409583,1.103932496,0.0,1.103932496
 08/17  10:00:00,159.495309192,5.01969449063,46.0915388449,0.0,48.2474882111,60.1281475517,2.18782989585,0.0,2.18782989585
 08/17  11:00:00,167.358632937,5.7136099007,51.3343537731,0.0,48.2474882111,62.0547409583,1.10420694181,0.0,1.10420694181
 08/17  12:00:00,168.465475572,5.6832644767,53.0158903388,0.0,48.2474882111,61.5103924513,2.18918188712,0.0,2.18918188712
 08/17  13:00:00,176.877987215,6.52389678846,58.4379266572,0.0,48.2474882111,63.6602354638,2.18919853551,0.0,2.18919853551
 08/17  14:00:00,174.702198176,6.64286439552,59.6752579238,0.0,48.2474882111,60.1281475517,2.18799591935,0.0,2.18799591935
 08/17  15:00:00,174.411352826,6.64679525328,59.3804817155,0.0,48.2474882111,60.1281475517,1.10383323666,0.0,1.10383323666
 08/17  16:00:00,170.508391658,6.23019432114,53.0042313699,0.0,48.2474882111,63.0180376616,2.18824891235,0.0,2.18824891235
 08/17  17:00:00,151.297909293,5.56195625347,45.4069007258,0.0,37.5258241642,62.7947880557,1.10359153977,0.0,1.10359153977
 08/17  18:00:00,105.314059833,4.1000896013,38.3831910669,0.0,26.8041601173,36.0181789539,1.10340573585,0.0,1.10340573585
 08/17  19:00:00,102.948000412,3.95810889847,38.7279035568,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/17  20:00:00,95.7047351413,3.67743463443,35.5111419541,0.0,16.0824960704,28.0885557216,1.10333588262,0.0,1.10333588262
 08/17  21:00:00,94.7118690624,3.63462230763,33.378150473,0.0,16.0824960704,26.8041601173,1.1030258179,0.0,1.1030258179
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293786371,0.0,1.10293786371
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293084109,0.0,1.10293084109
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302392106,0.0,1.10302392106
 08/18  06:00:00,71.8849712744,3.92419827405,29.9753359021,1.30350355352,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,79.5203595762,3.63328395157,25.6050493915,1.50930043634,16.0824960704,32.6817896323,1.10334618722,0.0,1.10334618722
 08/18  08:00:00,153.83620444,4.38678441517,30.7901793332,0.0,48.2474882111,70.4033123869,1.10376875476,0.0,1.10376875476
 08/18  09:00:00,150.887862415,4.633985411,35.9432077408,0.0,48.2474882111,62.0547409583,2.18790721685,0.0,2.18790721685
 08/18  10:00:00,154.804957512,5.27830882774,41.142572827,0.0,48.2474882111,60.1281475517,1.10396031895,0.0,1.10396031895
 08/18  11:00:00,159.163753244,5.67456861386,43.1785153666,0.0,48.2474882111,62.0547409583,2.18839658697,0.0,2.18839658697
 08/18  12:00:00,158.029079915,5.41746230363,42.8452968546,0.0,48.2474882111,61.5103924513,2.18910930426,0.0,2.18910930426
 08/18  13:00:00,166.270659236,6.29030177825,48.0641936889,0.0,48.2474882111,63.6602354638,2.18895411185,0.0,2.18895411185
 08/18  14:00:00,165.258561263,6.34569285391,50.5287925527,0.0,48.2474882111,60.1281475517,1.10390554536,0.0,1.10390554536
 08/18  15:00:00,168.350399925,6.69149365669,53.274830411,0.0,48.2474882111,60.1281475517,2.18760041188,0.0,2.18760041188
 08/18  16:00:00,174.962715296,7.69311364051,55.995635689,0.0,48.2474882111,63.0180376616,1.10418244152,0.0,1.10418244152
 08/18  17:00:00,161.789759407,7.40739235768,54.0533147349,0.0,37.5258241642,62.7947880557,1.10365333578,0.0,1.10365333578
 08/18  18:00:00,110.667443403,5.03326573886,42.8033984989,0.0,26.8041601173,36.0181789539,1.10348168645,0.0,1.10348168645
 08/18  19:00:00,100.264151744,4.3369986097,35.6651651774,0.0,26.8041601173,33.4493877451,1.10326870561,0.0,1.10326870561
 08/18  20:00:00,88.7002741806,3.76285788477,28.4212577431,0.0,16.0824960704,28.0885557216,1.10332422224,0.0,1.10332422224
 08/18  21:00:00,86.2156862185,3.68754616078,24.782545724,0.0464980519739,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294008252,0.0,1.10294008252
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293689686,0.0,1.10293689686
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293897446,0.0,1.10293897446
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,69.2283870407,3.79575286517,25.1811354941,3.56956513676,5.36083202345,21.4433280938,1.10306843994,0.0,1.10306843994
 08/19  07:00:00,60.2494983291,3.63328395157,21.6523465963,3.01368515225,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,86.9874775646,3.63328395157,23.9354203876,1.3066282814,26.8041601173,31.2995447326,1.10319768836,0.0,1.10319768836
 08/19  09:00:00,91.3590733004,3.63328395157,27.0591988124,0.306753284698,26.8041601173,33.5472370403,1.10343611579,0.0,1.10343611579
 08/19  10:00:00,93.3373954608,3.64265459396,30.2982003184,0.0,26.8041601173,32.583940337,1.10338374391,0.0,1.10338374391
 08/19  11:00:00,97.8665223042,3.6659958575,32.5562935906,0.0,26.8041601173,34.8316326447,1.10344314747,0.0,1.10344314747
 08/19  12:00:00,100.782001017,3.81753097936,36.6046327862,0.0,26.8041601173,33.5472370403,1.10338874434,0.0,1.10338874434
 08/19  13:00:00,102.685587812,3.98138309803,40.9131586714,0.0,26.8041601173,30.9784458315,1.1033487438,0.0,1.1033487438
 08/19  14:00:00,75.1514268566,3.88765793783,41.8823774986,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,75.259278938,3.84734202265,43.3149410996,0.0,8.04124803518,20.0473076865,1.103193327,0.0,1.103193327
 08/19  16:00:00,73.7806754215,3.89294308568,41.469637619,0.0,8.04124803518,20.3684065876,1.10322077261,0.0,1.10322077261
 08/19  17:00:00,62.3488281405,3.79777864772,37.85310391,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,43.4661923513,2.50536304025,22.1894771348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,37.7528710148,2.00234621552,16.9791726231,0.0,2.68041601173,16.0824960704,1.10304144416,0.0,1.10304144416
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305920517,0.0,1.10305920517
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293882606,0.0,1.10293882606
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291089733,0.0,1.10291089733
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290993798,0.0,1.10290993798
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289673693,0.0,1.10289673693
 08/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,23.5793687203,0.463723373165,4.34429317099,0.0,2.68041601173,16.0824960704,1.10291034244,0.0,1.10291034244
 08/20  11:00:00,39.3886801031,1.99724601327,18.6200819137,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,38.040103109,1.79021433082,17.478536602,0.0,2.68041601173,16.0824960704,1.10302884782,0.0,1.10302884782
 08/20  13:00:00,45.7754912574,2.51414287262,24.4899962086,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,48.7226805818,2.75797083048,27.1933575752,0.0,2.68041601173,16.0824960704,1.1030237484,0.0,1.1030237484
 08/20  15:00:00,46.6393668234,2.5556439248,25.3123707224,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,49.6161413421,2.83944921104,28.0053399549,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,47.154357025,2.65290227123,25.7301025776,0.0,2.68041601173,16.0824960704,1.10296257333,0.0,1.10296257333
 08/20  18:00:00,48.4529590103,2.84643383753,26.8351729965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,44.4598585423,2.62676336527,23.0617430009,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,38.0963176886,0.42687912218,4.09408639024,0.0,2.68041601173,16.0824960704,1.10295085381,0.0,1.10295085381
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290678121,0.0,1.10290678121
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029392465,0.0,1.1029392465
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293647319,0.0,1.10293647319
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,72.5056370256,3.84905493163,26.7045701964,2.80274501949,5.36083202345,21.4433280938,1.10299801956,0.0,1.10299801956
 08/21  07:00:00,74.8119074794,3.63328395157,19.7684717688,2.63742596232,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/21  08:00:00,150.558682701,4.15156076514,27.7200892446,0.0277919987227,48.2474882111,70.4033123869,2.18736928877,0.0,2.18736928877
 08/21  09:00:00,148.923059423,4.10722177541,34.505168384,0.0,48.2474882111,62.0547409583,1.10403843522,0.0,1.10403843522
 08/21  10:00:00,155.303014536,4.38904837801,42.5298903011,0.0,48.2474882111,60.1281475517,2.1880666171,0.0,2.1880666171
 08/21  11:00:00,167.59697806,4.94718789931,52.3391208969,0.0,48.2474882111,62.0547409583,1.104146196,0.0,1.104146196
 08/21  12:00:00,173.004546492,5.18012445492,58.058101281,0.0,48.2474882111,61.5103924513,2.18901982738,0.0,2.18901982738
 08/21  13:00:00,185.901925523,6.26791853078,67.7178432237,0.0,48.2474882111,63.6602354638,2.18905031879,0.0,2.18905031879
 08/21  14:00:00,183.157094026,6.37866352576,68.3943546432,0.0,48.2474882111,60.1281475517,2.18803271008,0.0,2.18803271008
 08/21  15:00:00,186.91253192,6.89421278693,71.6342432762,0.0,48.2474882111,60.1281475517,1.1037722629,0.0,1.1037722629
 08/21  16:00:00,194.817786037,7.73402358255,75.8097964882,0.0,48.2474882111,63.0180376616,2.18837145075,0.0,2.18837145075
 08/21  17:00:00,176.894866854,7.21531974418,69.3504947956,0.0,37.5258241642,62.7947880557,1.10354167819,0.0,1.10354167819
 08/21  18:00:00,121.68221261,4.82306568084,54.0283677637,0.0,26.8041601173,36.0181789539,1.10345293766,0.0,1.10345293766
 08/21  19:00:00,111.737979465,4.23722665677,47.238764852,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,102.661852408,3.73921812708,39.9391423946,0.0,16.0824960704,28.0885557216,1.10331550026,0.0,1.10331550026
 08/21  21:00:00,97.2779549323,3.67077959155,35.908079059,0.0,16.0824960704,26.8041601173,1.10302826471,0.0,1.10302826471
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293865113,0.0,1.10293865113
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293222827,0.0,1.10293222827
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303201423,0.0,1.10303201423
 08/22  06:00:00,73.9461730685,3.93786050304,29.7416208468,1.11742484062,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,79.6643510043,3.63328395157,25.4403471623,1.81799409364,16.0824960704,32.6817896323,1.10331373278,0.0,1.10331373278
 08/22  08:00:00,157.637605966,4.37272787145,34.6056374027,0.0,48.2474882111,70.4033123869,1.1039299039,0.0,1.1039299039
 08/22  09:00:00,156.452903084,4.35104357969,41.7911902407,0.0,48.2474882111,62.0547409583,2.18782202572,0.0,2.18782202572
 08/22  10:00:00,162.766698452,4.69704734961,49.6855752454,0.0,48.2474882111,60.1281475517,1.10392331848,0.0,1.10392331848
 08/22  11:00:00,173.179800292,5.39768580176,57.4714452271,0.0,48.2474882111,62.0547409583,2.18832812866,0.0,2.18832812866
 08/22  12:00:00,174.598372545,5.40850518318,59.4235466049,0.0,48.2474882111,61.5103924513,2.18905332881,0.0,2.18905332881
 08/22  13:00:00,186.148376774,6.46300474387,67.7692082616,0.0,48.2474882111,63.6602354638,2.18890881886,0.0,2.18890881886
 08/22  14:00:00,178.387771563,6.49236060808,63.511335098,0.0,48.2474882111,60.1281475517,1.10388727675,0.0,1.10388727675
 08/22  15:00:00,171.846240645,6.09907569881,57.3630890889,0.0,48.2474882111,60.1281475517,2.18756997305,0.0,2.18756997305
 08/22  16:00:00,174.425190591,6.05949063289,57.0917339917,0.0,48.2474882111,63.0180376616,1.10417061097,0.0,1.10417061097
 08/22  17:00:00,161.437939551,6.17523638279,54.9336508546,0.0,37.5258241642,62.7947880557,1.1036461526,0.0,1.1036461526
 08/22  18:00:00,109.202473345,4.4630461391,41.9086480402,0.0,26.8041601173,36.0181789539,1.10347565523,0.0,1.10347565523
 08/22  19:00:00,100.566680994,3.9457649995,36.3589280382,0.0,26.8041601173,33.4493877451,1.10326553321,0.0,1.10326553321
 08/22  20:00:00,96.0345354537,3.66650285318,33.3845407144,0.0,16.0824960704,28.0885557216,1.10332128442,0.0,1.10332128442
 08/22  21:00:00,93.3805986986,3.63355611189,32.047946305,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293306333,0.0,1.10293306333
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293827809,0.0,1.10293827809
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293952228,0.0,1.10293952228
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,74.6651492749,3.95257115028,30.5497181839,1.01359306271,5.36083202345,21.4433280938,1.10306755173,0.0,1.10306755173
 08/23  07:00:00,81.0170822074,3.63328395157,27.4126642295,1.19840822955,16.0824960704,32.6817896323,1.10336209498,0.0,1.10336209498
 08/23  08:00:00,159.162416859,4.55424929953,35.9489268679,0.0,48.2474882111,70.4033123869,1.10381860011,0.0,1.10381860011
 08/23  09:00:00,159.277193503,4.80918234892,44.1573418907,0.0,48.2474882111,62.0547409583,1.10403050157,0.0,1.10403050157
 08/23  10:00:00,164.071399531,5.16210297759,50.5252206962,0.0,48.2474882111,60.1281475517,2.18803686248,0.0,2.18803686248
 08/23  11:00:00,172.540288019,5.88667149441,56.3429472611,0.0,48.2474882111,62.0547409583,2.1885386145,0.0,2.1885386145
 08/23  12:00:00,173.942950994,5.89020805341,58.2864221845,0.0,48.2474882111,61.5103924513,2.18902847602,0.0,2.18902847602
 08/23  13:00:00,183.087767942,6.93641545969,64.2351887137,0.0,48.2474882111,63.6602354638,2.18883163722,0.0,2.18883163722
 08/23  14:00:00,182.145470436,7.03073855478,66.7306560246,0.0,48.2474882111,60.1281475517,1.10376813372,0.0,1.10376813372
 08/23  15:00:00,184.745499961,7.42494616701,68.936477937,0.0,48.2474882111,60.1281475517,1.10379973642,0.0,1.10379973642
 08/23  16:00:00,190.892396246,8.22058030377,71.3978499756,0.0,48.2474882111,63.0180376616,2.18831854976,0.0,2.18831854976
 08/23  17:00:00,174.618015389,7.77174846058,66.5172146143,0.0,37.5258241642,62.7947880557,1.1035956614,0.0,1.1035956614
 08/23  18:00:00,117.765091671,5.1409074135,49.7934050923,0.0,26.8041601173,36.0181789539,1.10342692838,0.0,1.10342692838
 08/23  19:00:00,104.744747168,4.297460943,40.1852982681,0.0,26.8041601173,33.4493877451,1.10326045441,0.0,1.10326045441
 08/23  20:00:00,96.4955952506,3.76506065225,33.7470427122,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/23  21:00:00,92.9727959144,3.69207912261,31.5816205101,0.0,16.0824960704,26.8041601173,1.10305185261,0.0,1.10305185261
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293907089,0.0,1.10293907089
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293284413,0.0,1.10293284413
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293839314,0.0,1.10293839314
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,72.157568617,3.88078486527,25.5076004185,3.61991645519,5.36083202345,21.4433280938,1.10299946291,0.0,1.10299946291
 08/24  07:00:00,74.0442725922,3.63328395157,18.3167012195,3.32156162443,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/24  08:00:00,148.362941334,4.36104870763,25.1964769853,0.146174948525,48.2474882111,70.4033123869,2.18771167679,0.0,2.18771167679
 08/24  09:00:00,145.595708457,4.56964424033,30.7153949532,0.0,48.2474882111,62.0547409583,1.10393853075,0.0,1.10393853075
 08/24  10:00:00,150.974854268,4.9566731026,37.6341053084,0.0,48.2474882111,60.1281475517,2.18787229127,0.0,2.18787229127
 08/24  11:00:00,160.726995933,5.52530824675,44.8910184227,0.0,48.2474882111,62.0547409583,1.1042711456,0.0,1.1042711456
 08/24  12:00:00,161.312380787,5.47858348728,46.0674765436,0.0,48.2474882111,61.5103924513,2.18883319874,0.0,2.18883319874
 08/24  13:00:00,171.839469723,6.4070021291,53.5163038252,0.0,48.2474882111,63.6602354638,2.18887224598,0.0,2.18887224598
 08/24  14:00:00,168.015281723,6.37093280916,53.2602730567,0.0,48.2474882111,60.1281475517,2.18781424852,0.0,2.18781424852
 08/24  15:00:00,170.035313026,6.68139642389,54.9698407449,0.0,48.2474882111,60.1281475517,1.10386100819,0.0,1.10386100819
 08/24  16:00:00,179.089663852,7.56113312878,60.2545647561,0.0,48.2474882111,63.0180376616,1.10418262859,0.0,1.10418262859
 08/24  17:00:00,164.442912168,7.16011686783,56.953742986,0.0,37.5258241642,62.7947880557,2.18754186827,0.0,2.18754186827
 08/24  18:00:00,111.794089031,4.84983374281,44.1134761225,0.0,26.8041601173,36.0181789539,1.10340073523,0.0,1.10340073523
 08/24  19:00:00,101.710422763,4.17193645611,37.2764983507,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/24  20:00:00,93.6121379405,3.72428965593,30.9043563984,0.0,16.0824960704,28.0885557216,1.10334064802,0.0,1.10334064802
 08/24  21:00:00,89.4926168968,3.6607818369,28.1289033728,0.00383540541133,16.0824960704,26.8041601173,1.10302825663,0.0,1.10302825663
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293970705,0.0,1.10293970705
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293714489,0.0,1.10293714489
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303383958,0.0,1.10303383958
 08/25  06:00:00,72.0512125749,3.86934195307,25.671140859,3.36146288475,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,75.5307964329,3.63328395157,19.9928104737,3.13197621091,16.0824960704,32.6817896323,1.10337235269,0.0,1.10337235269
 08/25  08:00:00,150.990680977,4.3462909798,27.8390260123,0.146123293133,48.2474882111,70.4033123869,1.10389263904,0.0,1.10389263904
 08/25  09:00:00,150.869955888,4.55582937899,36.0034572453,0.0,48.2474882111,62.0547409583,2.1879087615,0.0,2.1879087615
 08/25  10:00:00,156.959258112,5.00815425222,43.5670280032,0.0,48.2474882111,60.1281475517,1.10407106504,0.0,1.10407106504
 08/25  11:00:00,164.482898258,5.46240851897,48.7098204757,0.0,48.2474882111,62.0547409583,2.18856688679,0.0,2.18856688679
 08/25  12:00:00,164.907452363,5.33054174843,49.8105898582,0.0,48.2474882111,61.5103924513,2.18896990481,0.0,2.18896990481
 08/25  13:00:00,174.87027951,6.26550549656,56.6886102447,0.0,48.2474882111,63.6602354638,2.18883638508,0.0,2.18883638508
 08/25  14:00:00,175.611975678,6.3367982998,60.8911015213,0.0,48.2474882111,60.1281475517,1.10385674761,0.0,1.10385674761
 08/25  15:00:00,180.051164091,6.72411355127,64.9429746824,0.0,48.2474882111,60.1281475517,2.18766625997,0.0,2.18766625997
 08/25  16:00:00,186.736464548,7.70036516169,67.7621334199,0.0,48.2474882111,63.0180376616,1.1041454612,0.0,1.1041454612
 08/25  17:00:00,172.566308674,7.38339338296,64.8538629769,0.0,37.5258241642,62.7947880557,1.10362486564,0.0,1.10362486564
 08/25  18:00:00,117.107744898,4.9175499876,49.3594157452,0.0,26.8041601173,36.0181789539,1.10345997433,0.0,1.10345997433
 08/25  19:00:00,104.031475432,4.19256338518,39.5769240906,0.0,26.8041601173,33.4493877451,1.10325521627,0.0,1.10325521627
 08/25  20:00:00,96.1036578488,3.72051947189,33.3996464908,0.0,16.0824960704,28.0885557216,1.10331046818,0.0,1.10331046818
 08/25  21:00:00,92.6827236013,3.65689340546,31.3267339141,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293868137,0.0,1.10293868137
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294006237,0.0,1.10294006237
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293623832,0.0,1.10293623832
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,73.4805765022,3.85449867063,28.7898109776,1.68699997594,5.36083202345,21.4433280938,1.10304565583,0.0,1.10304565583
 08/26  07:00:00,62.4150591766,3.63328395157,24.6420117592,2.18958083679,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,90.3141491005,3.63636487231,27.8102482283,0.755391055889,26.8041601173,31.2995447326,1.10327248089,0.0,1.10327248089
 08/26  09:00:00,97.9277305898,3.80040404551,33.7319998457,0.0354894469591,26.8041601173,33.5472370403,1.10343431456,0.0,1.10343431456
 08/26  10:00:00,103.495572121,3.92731325377,40.1717183187,0.0,26.8041601173,32.583940337,1.10338524254,0.0,1.10338524254
 08/26  11:00:00,109.221504485,3.91307712444,43.6641945049,0.0,26.8041601173,34.8316326447,1.10344810448,0.0,1.10344810448
 08/26  12:00:00,113.226296972,4.03877542271,48.8276842979,0.0,26.8041601173,33.5472370403,1.10339678023,0.0,1.10339678023
 08/26  13:00:00,116.060711591,4.28017255026,53.9894929974,0.0,26.8041601173,30.9784458315,1.10335956997,0.0,1.10335956997
 08/26  14:00:00,87.3530093274,4.15458538656,53.8170325207,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/26  15:00:00,85.8343060272,4.09849250613,53.6388177053,0.0,8.04124803518,20.0473076865,1.10320235965,0.0,1.10320235965
 08/26  16:00:00,90.0654092661,4.26948151225,57.377833037,0.0,8.04124803518,20.3684065876,1.10323280963,0.0,1.10323280963
 08/26  17:00:00,79.4858548126,4.23418517947,54.5537240504,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/26  18:00:00,47.6781103951,2.62898684893,26.2777713699,0.0,2.68041601173,16.0824960704,1.10305499027,0.0,1.10305499027
 08/26  19:00:00,45.1536922068,2.27044639763,21.6445602997,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,40.9228945812,0.640318683269,6.70722372171,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308114375,0.0,1.10308114375
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293850514,0.0,1.10293850514
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290580982,0.0,1.10290580982
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290104941,0.0,1.10290104941
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290488514,0.0,1.10290488514
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,34.1340963608,1.20491817575,14.1578260088,0.0,2.68041601173,16.0824960704,1.10289967599,0.0,1.10289967599
 08/27  11:00:00,37.8921820706,1.59594369514,17.5248861993,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,44.4106411137,2.18145494116,23.4578339963,0.0,2.68041601173,16.0824960704,1.10302592631,0.0,1.10302592631
 08/27  13:00:00,46.7844435838,2.40419167408,25.6088997335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,54.6101538337,3.05251171719,32.7862899404,0.0,2.68041601173,16.0824960704,1.10302372571,0.0,1.10302372571
 08/27  15:00:00,47.7198634449,2.45303961299,26.4954716557,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,54.0719959259,3.05176232267,32.248881427,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,47.0159189193,2.47092689827,25.7736398448,0.0,2.68041601173,16.0824960704,1.10294148405,0.0,1.10294148405
 08/27  18:00:00,52.1559158137,3.05198153756,30.3325820999,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,45.9344075921,2.38655776318,22.3091643194,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,44.5449492398,1.04517695307,9.92442011056,0.0,2.68041601173,16.0824960704,1.10296254458,0.0,1.10296254458
 08/27  21:00:00,38.1780937861,0.42687912218,4.17586248777,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290688786,0.0,1.10290688786
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294051123,0.0,1.10294051123
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293692217,0.0,1.10293692217
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,75.08407121,4.03593873404,31.4289738452,0.469891752735,5.36083202345,21.4433280938,1.10303898424,0.0,1.10303898424
 08/28  07:00:00,81.9999246541,3.63328395157,28.7570848542,0.836830051626,16.0824960704,32.6817896323,1.10336351232,0.0,1.10336351232
 08/28  08:00:00,159.187169858,4.43482790619,36.0931012598,0.0,48.2474882111,70.4033123869,1.10389257501,0.0,1.10389257501
 08/28  09:00:00,154.932807108,4.5503115111,40.0718263336,0.0,48.2474882111,62.0547409583,1.10393308735,0.0,1.10393308735
 08/28  10:00:00,163.104683478,5.35595662283,49.3646509982,0.0,48.2474882111,60.1281475517,2.18785709646,0.0,2.18785709646
 08/28  11:00:00,176.21627539,6.15625222444,59.749353902,0.0,48.2474882111,62.0547409583,1.10423634328,0.0,1.10423634328
 08/28  12:00:00,180.586732431,6.21407999754,64.6063316767,0.0,48.2474882111,61.5103924513,3.2737354857,0.0,3.2737354857
 08/28  13:00:00,192.176206615,7.32798358015,72.9320592661,0.0,48.2474882111,63.6602354638,1.10436018446,0.0,1.10436018446
 08/28  14:00:00,185.950297512,7.09560960341,70.470612052,0.0,48.2474882111,60.1281475517,2.18814049317,0.0,2.18814049317
 08/28  15:00:00,187.715703097,6.86760631797,72.4640209223,0.0,48.2474882111,60.1281475517,1.10375076207,0.0,1.10375076207
 08/28  16:00:00,188.201103673,7.05953101138,69.8676066945,0.0,48.2474882111,63.0180376616,2.18811459164,0.0,2.18811459164
 08/28  17:00:00,173.087449075,6.97268033606,65.7857164247,0.0,37.5258241642,62.7947880557,1.10356203832,0.0,1.10356203832
 08/28  18:00:00,119.918609481,4.69822958252,52.389600733,0.0,26.8041601173,36.0181789539,1.10339959192,0.0,1.10339959192
 08/28  19:00:00,110.121830985,4.19028369165,43.2022260033,0.0,26.8041601173,33.4493877451,1.10324273516,0.0,1.10324273516
 08/28  20:00:00,97.9402010991,3.73943986694,35.217269346,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/28  21:00:00,93.2536837424,3.67307033552,31.8815171251,0.0,16.0824960704,26.8041601173,1.10303794856,0.0,1.10303794856
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293677079,0.0,1.10293677079
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294026953,0.0,1.10294026953
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293262694,0.0,1.10293262694
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,73.4085993979,3.91623102871,28.6885386351,1.65456285605,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,78.8947157091,3.63328395157,24.4715400061,2.0171659546,16.0824960704,32.6817896323,1.10315243611,0.0,1.10315243611
 08/29  08:00:00,156.800428913,4.48236119948,33.655589781,0.00323724020666,48.2474882111,70.4033123869,2.18781016943,0.0,2.18781016943
 08/29  09:00:00,159.862820494,4.93618374197,44.6159674889,0.0,48.2474882111,62.0547409583,1.10393692413,0.0,1.10393692413
 08/29  10:00:00,166.953083816,5.60077474865,52.9682332106,0.0,48.2474882111,60.1281475517,2.18788350683,0.0,2.18788350683
 08/29  11:00:00,175.612788692,6.19730354068,59.104815888,0.0,48.2474882111,62.0547409583,1.10428708729,0.0,1.10428708729
 08/29  12:00:00,177.969522073,6.18552800345,62.0176733135,0.0,48.2474882111,61.5103924513,2.18888345596,0.0,2.18888345596
 08/29  13:00:00,188.98731797,7.28168788563,69.7894663157,0.0,48.2474882111,63.6602354638,2.18894469167,0.0,2.18894469167
 08/29  14:00:00,187.257030314,7.2921851106,71.5807693469,0.0,48.2474882111,60.1281475517,2.18795637019,0.0,2.18795637019
 08/29  15:00:00,187.469284934,7.57961416459,71.5055949125,0.0,48.2474882111,60.1281475517,1.10374341301,0.0,1.10374341301
 08/29  16:00:00,191.682145918,8.24107131608,72.1671086353,0.0,48.2474882111,63.0180376616,2.18833817977,0.0,2.18833817977
 08/29  17:00:00,177.031524597,7.75531325959,68.9471590235,0.0,37.5258241642,62.7947880557,1.10365315475,0.0,1.10365315475
 08/29  18:00:00,120.297165728,4.99079925869,52.4755873044,0.0,26.8041601173,36.0181789539,1.10344950372,0.0,1.10344950372
 08/29  19:00:00,109.609926943,4.21066038907,42.6699452645,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,98.1077781974,3.74868990352,35.3755964078,0.0,16.0824960704,28.0885557216,1.10331475307,0.0,1.10331475307
 08/29  21:00:00,93.9603981625,3.68042734163,32.5808745392,0.0,16.0824960704,26.8041601173,1.10303018146,0.0,1.10303018146
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294018102,0.0,1.10294018102
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10274521708,0.0,1.10274521708
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10282206704,0.0,1.10282206704
 08/30  06:00:00,74.6084426318,3.97378462138,30.5478573662,0.937533766175,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,81.7460187749,3.63328395157,28.2009586671,1.13905035952,16.0824960704,32.6817896323,1.10332877923,0.0,1.10332877923
 08/30  08:00:00,161.549653857,4.5565545065,38.3338586585,0.0,48.2474882111,70.4033123869,1.10398871427,0.0,1.10398871427
