Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/30  09:00:00,160.930822405,4.85255381722,45.7675993243,0.0,48.2474882111,62.0547409583,2.1879096133,0.0,2.1879096133
 08/30  10:00:00,168.157398618,5.66470607394,54.1086166873,0.0,48.2474882111,60.1281475517,1.10397907751,0.0,1.10397907751
 08/30  11:00:00,176.076976048,6.39282965391,59.3734771305,0.0,48.2474882111,62.0547409583,2.18847380495,0.0,2.18847380495
 08/30  12:00:00,170.276061854,5.93031412161,54.5794269758,0.0,48.2474882111,61.5103924513,2.1892429584,0.0,2.1892429584
 08/30  13:00:00,179.38315103,6.71761211993,60.7493751415,0.0,48.2474882111,63.6602354638,2.18912926379,0.0,2.18912926379
 08/30  14:00:00,173.645293737,6.548575361,58.7126425196,0.0,48.2474882111,60.1281475517,1.10386777843,0.0,1.10386777843
 08/30  15:00:00,172.196585637,6.59094108286,57.2215686969,0.0,48.2474882111,60.1281475517,2.18763574479,0.0,2.18763574479
 08/30  16:00:00,168.522358083,6.25274176312,50.9956503527,0.0,48.2474882111,63.0180376616,1.10407865843,0.0,1.10407865843
 08/30  17:00:00,150.194593096,5.4868672941,44.3786734879,0.0,37.5258241642,62.7947880557,1.10384961888,0.0,1.10384961888
 08/30  18:00:00,104.763894722,3.94800178051,37.9851137766,0.0,26.8041601173,36.0181789539,1.10355500289,0.0,1.10355500289
 08/30  19:00:00,103.079303157,3.79489051473,36.5550913522,0.0,26.8041601173,33.4493877451,1.10332465329,0.0,1.10332465329
 08/30  20:00:00,95.6289212985,3.63997108733,32.9546289649,0.0508293601444,16.0824960704,28.0885557216,1.1032881758,0.0,1.1032881758
 08/30  21:00:00,93.2493941433,3.63328395157,31.5297554563,0.387258453677,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299906018,0.0,1.10299906018
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293979835,0.0,1.10293979835
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294124912,0.0,1.10294124912
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303563533,0.0,1.10303563533
 08/31  06:00:00,73.8097913286,3.90225643325,28.7394040195,2.01886399787,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,78.2477421327,3.63328395157,23.4689382502,2.37279413423,16.0824960704,32.6817896323,1.1034093106,0.0,1.1034093106
 08/31  08:00:00,152.576333223,4.31885659221,29.5528499001,0.0453860382103,48.2474882111,70.4033123869,1.10382096673,0.0,1.10382096673
 08/31  09:00:00,148.038076967,4.21209203121,33.5153156719,0.0,48.2474882111,62.0547409583,2.18804752637,0.0,2.18804752637
 08/31  10:00:00,151.013140118,4.38662011261,38.2424441486,0.0,48.2474882111,60.1281475517,1.10403733762,0.0,1.10403733762
 08/31  11:00:00,160.49125825,5.02277004402,45.1578189426,0.0,48.2474882111,62.0547409583,2.18852061262,0.0,2.18852061262
 08/31  12:00:00,165.162968236,5.29844905993,50.0981984193,0.0,48.2474882111,61.5103924513,2.18895343308,0.0,2.18895343308
 08/31  13:00:00,172.340619349,5.63509921127,54.7893563691,0.0,48.2474882111,63.6602354638,2.18884738568,0.0,2.18884738568
 08/31  14:00:00,171.868609213,5.68708327396,57.797450082,0.0,48.2474882111,60.1281475517,1.10386724986,0.0,1.10386724986
 08/31  15:00:00,171.275933877,5.62699994848,57.2648580719,0.0,48.2474882111,60.1281475517,2.1877045799,0.0,2.1877045799
 08/31  16:00:00,172.033923243,5.67221421908,55.0877430567,0.0,48.2474882111,63.0180376616,1.10417845547,0.0,1.10417845547
 08/31  17:00:00,155.439290837,5.30002578066,49.8102127427,0.0,37.5258241642,62.7947880557,1.10365501784,0.0,1.10365501784
 08/31  18:00:00,104.229586984,3.81467893196,37.5841288872,0.0,26.8041601173,36.0181789539,1.10349006424,0.0,1.10349006424
 08/31  19:00:00,101.616706879,3.70326413653,35.1841214528,0.0,26.8041601173,33.4493877451,1.10327968426,0.0,1.10327968426
 08/31  20:00:00,96.9597454626,3.63328395157,34.2551277215,0.0878419034245,16.0824960704,28.0885557216,1.10334180876,0.0,1.10334180876
 08/31  21:00:00,94.928664943,3.63328395157,33.1146483076,0.481636402093,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294180026,0.0,1.10294180026
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294138963,0.0,1.10294138963
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293768288,0.0,1.10293768288
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,75.685605466,3.87119159139,30.047362403,2.61778459358,5.36083202345,21.4433280938,1.10308352764,0.0,1.10308352764
 09/01  07:00:00,84.2506449524,3.63328395157,28.0782480662,3.76638713791,16.0824960704,32.6817896323,1.10340393639,0.0,1.10340393639
 09/01  08:00:00,156.275188273,4.19876943022,33.3501850629,0.0669930873028,48.2474882111,70.4033123869,1.10400307508,0.0,1.10400307508
 09/01  09:00:00,155.35754061,4.35489037107,40.6919809758,0.0,48.2474882111,62.0547409583,2.18793805475,0.0,2.18793805475
 09/01  10:00:00,163.083436007,4.8525291283,49.8468310222,0.0,48.2474882111,60.1281475517,1.10392174596,0.0,1.10392174596
 09/01  11:00:00,155.177275511,4.74556083606,40.1210454115,0.0,48.2474882111,62.0547409583,2.18852607941,0.0,2.18852607941
 09/01  12:00:00,145.25369959,4.47806228413,31.0093165489,0.0,48.2474882111,61.5103924513,2.18933299855,0.0,2.18933299855
 09/01  13:00:00,154.346978995,5.36582928458,37.064985941,0.0,48.2474882111,63.6602354638,2.18917189834,0.0,2.18917189834
 09/01  14:00:00,154.877394705,5.37172996111,41.1215888868,0.0,48.2474882111,60.1281475517,1.10392793684,0.0,1.10392793684
 09/01  15:00:00,158.60066573,5.63427485593,44.5823150169,0.0,48.2474882111,60.1281475517,1.10380513819,0.0,1.10380513819
 09/01  16:00:00,164.871750288,6.32668056005,47.2711037616,0.0,48.2474882111,63.0180376616,2.1881362887,0.0,2.1881362887
 09/01  17:00:00,149.836217838,5.89132320038,43.6158423234,0.0,37.5258241642,62.7947880557,1.10365196497,0.0,1.10365196497
 09/01  18:00:00,98.278311776,3.88916001012,31.5583726007,0.0,26.8041601173,36.0181789539,1.10341259314,0.0,1.10341259314
 09/01  19:00:00,95.2011677657,3.75448919481,28.7173572811,0.0,26.8041601173,33.4493877451,1.10327550065,0.0,1.10327550065
 09/01  20:00:00,88.7847039236,3.63683475827,26.0677949571,0.0965823220452,16.0824960704,28.0885557216,1.10334469926,0.0,1.10334469926
 09/01  21:00:00,86.5333800028,3.63328395157,24.5785295447,0.622470224791,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029402485,0.0,1.1029402485
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294176779,0.0,1.10294176779
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293632603,0.0,1.10293632603
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,75.7188944415,3.75763416417,22.5180598159,7.82660025013,5.36083202345,21.4433280938,1.10304251906,0.0,1.10304251906
 09/02  07:00:00,57.3676767062,3.63328395157,12.3383222936,9.44588783207,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,81.5763762159,3.63328395157,15.708475333,4.12247198733,26.8041601173,31.2995447326,1.10325196026,0.0,1.10325196026
 09/02  09:00:00,84.7104481483,3.63328395157,18.1401289494,2.57719799556,26.8041601173,33.5472370403,1.10349865053,0.0,1.10349865053
 09/02  10:00:00,84.3397821566,3.66128768155,19.8730245763,1.40892935034,26.8041601173,32.583940337,1.10337676555,0.0,1.10337676555
 09/02  11:00:00,87.3615859325,3.63911765757,21.5891207401,0.489114678696,26.8041601173,34.8316326447,1.10354823581,0.0,1.10354823581
 09/02  12:00:00,87.3463087349,3.71840358393,23.2477547555,0.0203131437819,26.8041601173,33.5472370403,1.10339796148,0.0,1.10339796148
 09/02  13:00:00,87.2595283429,3.92128628044,25.5471960196,0.0,26.8041601173,30.9784458315,1.10336543348,0.0,1.10336543348
 09/02  14:00:00,58.9246296911,3.88091642346,25.6623218475,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/02  15:00:00,58.0323268731,3.7764828683,26.1588481891,0.0,8.04124803518,20.0473076865,1.10320974193,0.0,1.10320974193
 09/02  16:00:00,58.1161667808,3.67186261462,26.0262094493,0.0,8.04124803518,20.3684065876,1.1032438,0.0,1.1032438
 09/02  17:00:00,49.3481670397,3.65239414749,24.9978273095,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,31.9906760518,1.66234897124,11.5569749043,0.0,2.68041601173,16.0824960704,1.103055436,0.0,1.103055436
 09/02  19:00:00,25.5378734762,0.533598902724,3.76558906398,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303521641,0.0,1.10303521641
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294161816,0.0,1.10294161816
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291199577,0.0,1.10291199577
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290874478,0.0,1.10290874478
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290984825,0.0,1.10290984825
 09/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,23.2240375927,0.607287404695,3.84539801184,0.0,2.68041601173,16.0824960704,1.10290488562,0.0,1.10290488562
 09/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,22.0378034592,0.404858269797,2.86159301325,0.0,2.68041601173,16.0824960704,1.10297318121,0.0,1.10297318121
 09/03  13:00:00,33.829519063,1.84743559758,13.2107312892,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,41.6404145383,2.73847618326,20.1305861788,0.0,2.68041601173,16.0824960704,1.10303040984,0.0,1.10303040984
 09/03  15:00:00,32.6038335876,1.57809895952,12.2543824519,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,29.833031627,1.24760608796,9.81407336285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029436177,0.0,1.1029436177
 09/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290065538,0.0,1.10290065538
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290251446,0.0,1.10290251446
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291286457,0.0,1.10291286457
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029100307,0.0,1.1029100307
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291067613,0.0,1.10291067613
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290595363,0.0,1.10290595363
 09/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102972014,0.0,1.102972014
 09/04  13:00:00,22.5049967281,0.404928549754,3.32871600213,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,36.8260821286,1.99903483097,16.0556951215,0.0,2.68041601173,16.0824960704,1.10303469918,0.0,1.10303469918
 09/04  15:00:00,26.9121448862,0.932951959425,7.20784075056,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,35.1150070402,1.83635749464,14.5072973694,0.0,2.68041601173,16.0824960704,1.10295788627,0.0,1.10295788627
 09/04  17:00:00,31.1061453194,1.4007732798,10.9340198634,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290015096,0.0,1.10290015096
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290979183,0.0,1.10290979183
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291244676,0.0,1.10291244676
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293692351,0.0,1.10293692351
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303862144,0.0,1.10303862144
 09/05  06:00:00,80.789753688,3.67637593853,20.2726970188,15.2240805192,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,78.0718238645,3.63328395157,9.80244635377,15.8633677624,16.0824960704,32.6817896323,1.10337600026,0.0,1.10337600026
 09/05  08:00:00,142.792814974,3.93677372717,17.045410348,3.15139020629,48.2474882111,70.4033123869,1.10399358242,0.0,1.10399358242
 09/05  09:00:00,139.667987567,3.90646605979,24.5781778421,0.872674401351,48.2474882111,62.0547409583,2.18801011706,0.0,2.18801011706
 09/05  10:00:00,143.2446904,4.07882274308,30.7198254345,0.0619663656735,48.2474882111,60.1281475517,1.10401978927,0.0,1.10401978927
 09/05  11:00:00,149.045164477,4.30244976637,34.4320454474,0.0,48.2474882111,62.0547409583,2.18850974795,0.0,2.18850974795
 09/05  12:00:00,148.397294145,4.47559158776,34.1553818012,0.0,48.2474882111,61.5103924513,2.18897607633,0.0,2.18897607633
 09/05  13:00:00,155.024685805,4.95623388126,38.1522881547,0.0,48.2474882111,63.6602354638,2.18889943118,0.0,2.18889943118
 09/05  14:00:00,153.32575823,5.20265423095,39.7390281419,0.0,48.2474882111,60.1281475517,1.10389676712,0.0,1.10389676712
 09/05  15:00:00,151.689556078,5.2734844739,38.0319957475,0.0,48.2474882111,60.1281475517,2.187627805,0.0,2.187627805
 09/05  16:00:00,157.469484274,5.37412385328,40.8213944538,0.0,48.2474882111,63.0180376616,1.10423393088,0.0,1.10423393088
 09/05  17:00:00,143.691724237,4.96893754064,38.3937343821,0.0,37.5258241642,62.7947880557,1.10370390573,0.0,1.10370390573
 09/05  18:00:00,95.8818888573,3.72956906076,29.3215406312,0.0,26.8041601173,36.0181789539,1.10355407639,0.0,1.10355407639
 09/05  19:00:00,95.0902975047,3.66096817919,26.2326747024,0.0,26.8041601173,33.4493877451,1.10327688838,0.0,1.10327688838
 09/05  20:00:00,85.8381918477,3.63328395157,22.89812207,0.323293939963,16.0824960704,28.0885557216,1.1033221842,0.0,1.1033221842
 09/05  21:00:00,83.2897973104,3.63328395157,19.8022331419,2.15518393521,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297902998,0.0,1.10297902998
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294174954,0.0,1.10294174954
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294301834,0.0,1.10294301834
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302964843,0.0,1.10302964843
 09/06  06:00:00,84.8186497292,3.6974906753,18.7551924734,20.749366369,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,75.8860364339,3.63328395157,7.22080553834,16.2592211473,16.0824960704,32.6817896323,1.10339034581,0.0,1.10339034581
 09/06  08:00:00,141.883820915,4.01106501024,15.4661199085,3.7473953038,48.2474882111,70.4033123869,1.10401764232,0.0,1.10401764232
 09/06  09:00:00,138.116565693,3.90134712108,22.6654802831,1.23906902563,48.2474882111,62.0547409583,2.18804114863,0.0,2.18804114863
 09/06  10:00:00,141.02248562,4.08929384525,28.2663402549,0.282775662843,48.2474882111,60.1281475517,1.10404684783,0.0,1.10404684783
 09/06  11:00:00,148.386490169,4.33239585043,33.7434250547,0.0,48.2474882111,62.0547409583,2.1885711675,0.0,2.1885711675
 09/06  12:00:00,152.302623265,4.62207968692,37.9142228212,0.0,48.2474882111,61.5103924513,2.18904697588,0.0,2.18904697588
 09/06  13:00:00,159.103049705,5.27901798488,41.9078679507,0.0,48.2474882111,63.6602354638,2.18897638845,0.0,2.18897638845
 09/06  14:00:00,156.606410073,5.34677061644,42.8755635998,0.0,48.2474882111,60.1281475517,1.10393282052,0.0,1.10393282052
 09/06  15:00:00,153.457053115,5.25389234025,39.8190849178,0.0,48.2474882111,60.1281475517,2.18770316073,0.0,2.18770316073
 09/06  16:00:00,155.590472611,5.36376005072,38.9527465939,0.0,48.2474882111,63.0180376616,1.1042781947,0.0,1.1042781947
 09/06  17:00:00,142.919848232,5.15989823336,37.4308976842,0.0,37.5258241642,62.7947880557,1.10382427411,0.0,1.10382427411
 09/06  18:00:00,95.4820947726,3.77648284107,28.8748327663,0.0,26.8041601173,36.0181789539,1.1035383285,0.0,1.1035383285
 09/06  19:00:00,93.9829718373,3.66654160628,25.1197756079,0.0,26.8041601173,33.4493877451,1.10331391992,0.0,1.10331391992
 09/06  20:00:00,84.1152929179,3.63328395157,21.2705799852,0.227937095041,16.0824960704,28.0885557216,1.10335145432,0.0,1.10335145432
 09/06  21:00:00,82.5419666519,3.63328395157,19.1107476118,2.09883880674,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298677338,0.0,1.10298677338
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294265019,0.0,1.10294265019
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294336885,0.0,1.10294336885
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303982366,0.0,1.10303982366
 09/07  06:00:00,77.2433823984,3.73414880435,21.1259508814,10.7666825013,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,75.6286992829,3.63328395157,14.0012796055,9.22140992907,16.0824960704,32.6817896323,1.10342570126,0.0,1.10342570126
 09/07  08:00:00,144.35379779,4.02955045789,19.5680602237,2.09694641624,48.2474882111,70.4033123869,1.10385516353,0.0,1.10385516353
 09/07  09:00:00,140.570936053,3.99221641521,25.7686306471,0.499419726887,48.2474882111,62.0547409583,2.18817834288,0.0,2.18817834288
 09/07  10:00:00,142.514254604,4.19871589321,29.9314628539,0.0,48.2474882111,60.1281475517,1.10410523308,0.0,1.10410523308
 09/07  11:00:00,146.316724065,4.34997488569,31.6560799158,0.0,48.2474882111,62.0547409583,2.18869739008,0.0,2.18869739008
 09/07  12:00:00,150.439606924,4.70605470788,35.9672314594,0.0,48.2474882111,61.5103924513,2.18918495104,0.0,2.18918495104
 09/07  13:00:00,159.617341053,5.48621636618,42.2149609182,0.0,48.2474882111,63.6602354638,2.18912010737,0.0,2.18912010737
 09/07  14:00:00,160.167673536,5.73966036122,46.0439373177,0.0,48.2474882111,60.1281475517,1.10387191649,0.0,1.10387191649
 09/07  15:00:00,161.677420535,5.98454221598,47.3088024618,0.0,48.2474882111,60.1281475517,2.18767229255,0.0,2.18767229255
 09/07  16:00:00,167.176401776,6.59634345028,49.306092359,0.0,48.2474882111,63.0180376616,1.1041184182,0.0,1.1041184182
 09/07  17:00:00,146.035760054,5.42860892647,40.2780988132,0.0,37.5258241642,62.7947880557,2.18746410654,0.0,2.18746410654
 09/07  18:00:00,96.3722004703,3.86811939223,29.6733019128,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/07  19:00:00,96.3458395916,3.73741591459,27.4117690539,0.0,26.8041601173,33.4493877451,1.10336676041,0.0,1.10336676041
 09/07  20:00:00,86.8762219822,3.63328395157,24.1751130519,0.0843330926557,16.0824960704,28.0885557216,1.10333446977,0.0,1.10333446977
 09/07  21:00:00,83.0425727641,3.63328395157,20.5965085051,1.11368402573,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308565476,0.0,1.10308565476
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293825089,0.0,1.10293825089
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294184796,0.0,1.10294184796
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304124547,0.0,1.10304124547
 09/08  06:00:00,76.7761145815,3.75639645167,21.3855871681,10.0175307503,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,75.9656895551,3.63328395157,13.0737769008,10.485902906,16.0824960704,32.6817896323,1.10340143778,0.0,1.10340143778
 09/08  08:00:00,145.490841127,4.03471574329,20.503524814,2.29335987807,48.2474882111,70.4033123869,1.10393886808,0.0,1.10393886808
 09/08  09:00:00,143.507345341,4.07657641903,28.6712773698,0.448822288931,48.2474882111,62.0547409583,2.18804079783,0.0,2.18804079783
 09/08  10:00:00,146.9618528,4.38308598637,34.1946909569,0.0,48.2474882111,60.1281475517,1.10399258143,0.0,1.10399258143
 09/08  11:00:00,154.016541455,4.7420370975,38.9638350944,0.0,48.2474882111,62.0547409583,2.1885512984,0.0,2.1885512984
 09/08  12:00:00,153.610799593,4.68264386925,39.1618349674,0.0,48.2474882111,61.5103924513,2.1893932875,0.0,2.1893932875
 09/08  13:00:00,160.735167771,5.35997678595,43.4590272162,0.0,48.2474882111,63.6602354638,2.18933372764,0.0,2.18933372764
 09/08  14:00:00,162.32225518,5.6922584793,48.2459208441,0.0,48.2474882111,60.1281475517,2.18780151498,0.0,2.18780151498
 09/08  15:00:00,160.393898145,5.49844310739,46.5113791806,0.0,48.2474882111,60.1281475517,1.10388001082,0.0,1.10388001082
 09/08  16:00:00,160.791575252,5.6368900558,43.8807192291,0.0,48.2474882111,63.0180376616,2.18833178741,0.0,2.18833178741
 09/08  17:00:00,144.545396382,5.19458712857,39.0217569397,0.0,37.5258241642,62.7947880557,1.10366184225,0.0,1.10366184225
 09/08  18:00:00,97.4382324447,3.79438841636,30.8130648631,0.0,26.8041601173,36.0181789539,1.10346425155,0.0,1.10346425155
 09/08  19:00:00,97.2987678635,3.71058072645,28.3915325139,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/08  20:00:00,88.8552564091,3.63328395157,26.065958639,0.172521932361,16.0824960704,28.0885557216,1.10333375569,0.0,1.10333375569
 09/08  21:00:00,87.3284873818,3.63328395157,24.6759948926,1.32011225587,16.0824960704,26.8041601173,1.103039455,0.0,1.103039455
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293676056,0.0,1.10293676056
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294102755,0.0,1.10294102755
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303297614,0.0,1.10303297614
 09/09  06:00:00,77.4452746699,3.72939377771,22.8164930338,9.28278764707,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,60.9032487733,3.63328395157,13.9625075213,11.3572746715,5.36083202345,26.5809105114,1.10311974959,0.0,1.10311974959
 09/09  08:00:00,84.6387550423,3.63328395157,17.8601240824,5.03320206436,26.8041601173,31.2995447326,1.10330294445,0.0,1.10330294445
 09/09  09:00:00,91.4528232064,3.63435124576,24.6547238447,2.80391086425,26.8041601173,33.5472370403,1.10343424338,0.0,1.10343424338
 09/09  10:00:00,94.4392259444,3.71763227806,30.3822269428,0.942826175126,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,99.1389840147,3.73390516549,33.6535678625,0.107278130652,26.8041601173,34.8316326447,1.10344524731,0.0,1.10344524731
 09/09  12:00:00,101.658357457,3.93672813536,37.3617920701,0.0,26.8041601173,33.5472370403,1.1034407278,0.0,1.1034407278
 09/09  13:00:00,99.5125107639,4.10903167298,37.612433048,0.0,26.8041601173,30.9784458315,1.10338800441,0.0,1.10338800441
 09/09  14:00:00,69.2825098898,3.99121503998,35.9099034297,0.0,8.04124803518,21.3317032909,1.10323837426,0.0,1.10323837426
 09/09  15:00:00,66.4845165074,3.89264096661,34.4948797251,0.0,8.04124803518,20.0473076865,1.10318896682,0.0,1.10318896682
 09/09  16:00:00,64.9487143168,3.725983031,32.804636569,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,55.8422389405,3.63407320389,31.5102201538,0.0,2.68041601173,18.0090894769,1.1030089006,0.0,1.1030089006
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030069938,0.0,1.1030069938
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306285595,0.0,1.10306285595
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294326822,0.0,1.10294326822
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291361475,0.0,1.10291361475
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300730748,0.0,1.10300730748
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,21.2977705614,0.303643702347,2.22277468286,0.0,2.68041601173,16.0824960704,1.10295550391,0.0,1.10295550391
 09/10  09:00:00,37.3968515299,2.29729556684,16.3282037868,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,42.2063149139,2.81429706522,20.6206656724,0.0,2.68041601173,16.0824960704,1.10296652894,0.0,1.10296652894
 09/10  11:00:00,29.66999349,1.27239455405,9.62624675973,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,34.4127295804,1.76118744551,13.8801899587,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,26.0422441574,0.831737391976,6.43915458926,0.0,2.68041601173,16.0824960704,1.10310917943,0.0,1.10310917943
 09/10  14:00:00,30.0950144662,1.24760608796,10.0760562021,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,28.9636259226,1.10531304724,9.08696069919,0.0,2.68041601173,16.0824960704,1.10295966244,0.0,1.10295966244
 09/10  16:00:00,37.8849496126,2.0293855051,17.0842119313,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,28.5507824356,1.09886965688,8.68056060251,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291379371,0.0,1.10291379371
 09/10  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295981495,0.0,1.10295981495
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290718459,0.0,1.10290718459
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294094527,0.0,1.10294094527
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294318844,0.0,1.10294318844
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,74.9251527309,3.79512429816,25.6529239988,3.8605042226,5.36083202345,21.4433280938,1.10300866876,0.0,1.10300866876
 09/11  07:00:00,78.4328248992,3.63328395157,19.7548159233,6.27199922765,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/11  08:00:00,145.809251357,3.98944190263,22.0099464607,1.1506223013,48.2474882111,70.4033123869,2.18780563397,0.0,2.18780563397
 09/11  09:00:00,135.48940825,3.82808347889,21.001407615,0.349247892514,48.2474882111,62.0547409583,1.10406822055,0.0,1.10406822055
 09/11  10:00:00,133.081948712,3.81787532953,20.853455229,0.0265422964475,48.2474882111,60.1281475517,2.18820601802,0.0,2.18820601802
 09/11  11:00:00,136.287011456,3.93468461237,22.0416575797,0.0,48.2474882111,62.0547409583,1.10424172904,0.0,1.10424172904
 09/11  12:00:00,136.06637081,3.9949301012,22.3051199528,0.0,48.2474882111,61.5103924513,3.27391198424,0.0,3.27391198424
 09/11  13:00:00,139.261012916,4.1083327048,23.2365164425,0.0,48.2474882111,63.6602354638,2.18891994232,0.0,2.18891994232
 09/11  14:00:00,136.795842628,4.05363715789,24.3581296133,0.0,48.2474882111,60.1281475517,1.1038255728,0.0,1.1038255728
 09/11  15:00:00,138.483659319,4.19818533764,25.9013981242,0.0,48.2474882111,60.1281475517,1.10388216652,0.0,1.10388216652
 09/11  16:00:00,143.074378457,4.37072773908,27.4296847514,0.0,48.2474882111,63.0180376616,2.1882321471,0.0,2.1882321471
 09/11  17:00:00,129.934290899,4.27204390142,25.333194684,0.0,37.5258241642,62.7947880557,1.10361086892,0.0,1.10361086892
 09/11  18:00:00,86.7449839474,3.63328395157,20.1572817016,0.12363912895,26.8041601173,36.0181789539,1.10346865473,0.0,1.10346865473
 09/11  19:00:00,92.6222896151,3.63328395157,19.2162697899,2.10874791716,26.8041601173,33.4493877451,1.10326190544,0.0,1.10326190544
 09/11  20:00:00,86.9587126134,3.63328395157,18.2416502558,6.10028651989,16.0824960704,28.0885557216,1.10333770901,0.0,1.10333770901
 09/11  21:00:00,86.4621187335,3.63328395157,17.3255674314,7.80417106875,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294497482,0.0,1.10294497482
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293940329,0.0,1.10293940329
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294218388,0.0,1.10294218388
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,78.9522005225,3.70281436664,22.6159129692,11.0168729753,5.36083202345,21.4433280938,1.10306422435,0.0,1.10306422435
 09/12  07:00:00,80.5251033099,3.63328395157,17.1760445171,10.9430490445,16.0824960704,32.6817896323,1.10335922751,0.0,1.10335922751
 09/12  08:00:00,147.294373104,4.00726697793,22.0761566561,2.55170877779,48.2474882111,70.4033123869,1.10396273929,0.0,1.10396273929
 09/12  09:00:00,139.628500924,3.89563982115,24.4633006485,0.958891191185,48.2474882111,62.0547409583,1.10409867866,0.0,1.10409867866
 09/12  10:00:00,141.431227222,4.0173870757,28.8794475054,0.150316784424,48.2474882111,60.1281475517,2.18825228931,0.0,2.18825228931
 09/12  11:00:00,147.939040356,4.19040418897,33.4379669035,0.0,48.2474882111,62.0547409583,2.18862368824,0.0,2.18862368824
 09/12  12:00:00,149.631088097,4.30389827929,35.5608690615,0.0,48.2474882111,61.5103924513,2.18953060526,0.0,2.18953060526
 09/12  13:00:00,158.98626167,5.07594580506,41.9941520958,0.0,48.2474882111,63.6602354638,2.18887304358,0.0,2.18887304358
 09/12  14:00:00,158.601726074,5.06962921757,45.1480209994,0.0,48.2474882111,60.1281475517,1.10389482414,0.0,1.10389482414
 09/12  15:00:00,158.038320743,5.24813647413,44.4061084122,0.0,48.2474882111,60.1281475517,2.18765410926,0.0,2.18765410926
 09/12  16:00:00,156.637899265,5.07629016598,40.2876431326,0.0,48.2474882111,63.0180376616,1.1042725941,0.0,1.1042725941
 09/12  17:00:00,140.04785335,4.62843336179,35.0903676747,0.0,37.5258241642,62.7947880557,1.1038249912,0.0,1.1038249912
 09/12  18:00:00,95.0530349388,3.65275717644,28.5694985971,0.0,26.8041601173,36.0181789539,1.10354366222,0.0,1.10354366222
 09/12  19:00:00,97.4967630328,3.63624782199,26.1965272543,0.0,26.8041601173,33.4493877451,1.10332275898,0.0,1.10332275898
 09/12  20:00:00,87.0496328262,3.63328395157,23.9241518108,0.508705177613,16.0824960704,28.0885557216,1.10329668515,0.0,1.10329668515
 09/12  21:00:00,86.404048989,3.63328395157,22.2314041237,2.84026463198,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102993325,0.0,1.102993325
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294149462,0.0,1.10294149462
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294384913,0.0,1.10294384913
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303779664,0.0,1.10303779664
 09/13  06:00:00,79.2131524772,3.72538359577,22.1673610553,11.7038076148,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,77.8769696,3.63328395157,11.6870755908,13.7838842609,16.0824960704,32.6817896323,1.10337993136,0.0,1.10337993136
 09/13  08:00:00,144.847664166,4.00887667046,18.6273070683,3.55223973555,48.2474882111,70.4033123869,1.10392097778,0.0,1.10392097778
 09/13  09:00:00,142.388268024,3.85252584538,27.5027185786,0.722354336356,48.2474882111,62.0547409583,2.18815460274,0.0,2.18815460274
 09/13  10:00:00,147.442953821,4.05135882024,34.9710098733,0.0365092707134,48.2474882111,60.1281475517,1.10400127924,0.0,1.10400127924
 09/13  11:00:00,157.092736572,4.48969057771,42.2923767309,0.0,48.2474882111,62.0547409583,2.18860411152,0.0,2.18860411152
 09/13  12:00:00,162.107724776,4.93316939974,47.4082346194,0.0,48.2474882111,61.5103924513,2.18949747014,0.0,2.18949747014
 09/13  13:00:00,170.493883079,5.68785820243,52.8898611079,0.0,48.2474882111,63.6602354638,2.1889353252,0.0,2.1889353252
 09/13  14:00:00,166.936479411,5.67953022672,52.8728733278,0.0,48.2474882111,60.1281475517,2.18801315652,0.0,2.18801315652
 09/13  15:00:00,164.516018274,5.43446252382,50.6974798931,0.0,48.2474882111,60.1281475517,1.10379600442,0.0,1.10379600442
 09/13  16:00:00,167.777875631,5.68159555561,50.8223141084,0.0,48.2474882111,63.0180376616,2.18828793692,0.0,2.18828793692
 09/13  17:00:00,144.835335611,5.00488008927,39.5014032074,0.0,37.5258241642,62.7947880557,1.1036354211,0.0,1.1036354211
 09/13  18:00:00,94.0006524255,3.70356475008,27.4663085101,0.0,26.8041601173,36.0181789539,1.10346131428,0.0,1.10346131428
 09/13  19:00:00,97.2767726996,3.65517917037,25.9576055728,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/13  20:00:00,88.6012188166,3.63328395157,25.0379952812,0.946447697714,16.0824960704,28.0885557216,1.10332149815,0.0,1.10332149815
 09/13  21:00:00,88.290535995,3.63328395157,23.9678117935,2.9903439682,16.0824960704,26.8041601173,1.10304390507,0.0,1.10304390507
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294538046,0.0,1.10294538046
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294607966,0.0,1.10294607966
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294598477,0.0,1.10294598477
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,77.8167901588,3.79548015082,27.4951938744,4.9095159222,5.36083202345,21.4433280938,1.10300806752,0.0,1.10300806752
 09/14  07:00:00,84.2738921063,3.63328395157,22.4623328426,6.93821618213,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/14  08:00:00,150.389919331,4.05311272902,26.5773933755,1.10017253481,48.2474882111,70.4033123869,2.18787374033,0.0,2.18787374033
 09/14  09:00:00,142.677865425,3.90326298503,28.2932773928,0.170655783566,48.2474882111,62.0547409583,1.10406973987,0.0,1.10406973987
 09/14  10:00:00,142.966021791,3.89675386773,30.6851920661,0.0,48.2474882111,60.1281475517,2.18822624427,0.0,2.18822624427
 09/14  11:00:00,150.310819223,4.33256351612,35.6675864437,0.0,48.2474882111,62.0547409583,1.10426162144,0.0,1.10426162144
 09/14  12:00:00,154.48531939,4.73197858676,39.9870200465,0.0,48.2474882111,61.5103924513,3.27371019705,0.0,3.27371019705
 09/14  13:00:00,164.446100966,5.70553231539,46.8244048817,0.0,48.2474882111,63.6602354638,2.18902008875,0.0,2.18902008875
 09/14  14:00:00,162.911958859,5.87844102731,48.6494419753,0.0,48.2474882111,60.1281475517,1.10387505979,0.0,1.10387505979
 09/14  15:00:00,164.673199146,6.11475000408,50.1743732846,0.0,48.2474882111,60.1281475517,1.10393945381,0.0,1.10393945381
 09/14  16:00:00,168.6075598,6.60271738628,50.7308764473,0.0,48.2474882111,63.0180376616,2.18836921124,0.0,2.18836921124
 09/14  17:00:00,150.109369484,5.75047877942,44.0298383906,0.0,37.5258241642,62.7947880557,1.10367234026,0.0,1.10367234026
 09/14  18:00:00,100.145230905,4.00138300929,33.3130687302,0.0,26.8041601173,36.0181789539,1.10344028828,0.0,1.10344028828
 09/14  19:00:00,100.230744071,3.75632293382,28.8104331809,0.0,26.8041601173,33.4493877451,1.10331315282,0.0,1.10331315282
 09/14  20:00:00,87.3178322079,3.63443668842,24.4950545641,0.204849069202,16.0824960704,28.0885557216,1.10332392814,0.0,1.10332392814
 09/14  21:00:00,84.518256524,3.63328395157,21.8782464713,1.30762981939,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294456713,0.0,1.10294456713
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294555729,0.0,1.10294555729
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294619603,0.0,1.10294619603
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,76.4267891685,3.79125509031,25.4078265964,5.61110727045,5.36083202345,21.4433280938,1.10308932024,0.0,1.10308932024
 09/15  07:00:00,82.2258189289,3.63328395157,19.5869046642,7.76557118299,16.0824960704,32.6817896323,1.10343254051,0.0,1.10343254051
 09/15  08:00:00,148.746753817,4.06212606606,24.4441777398,1.58120931893,48.2474882111,70.4033123869,1.10395537326,0.0,1.10395537326
 09/15  09:00:00,143.926967893,3.9220929819,29.533434033,0.160771614465,48.2474882111,62.0547409583,2.18802438936,0.0,2.18802438936
 09/15  10:00:00,143.571463375,3.91873404931,31.2686534687,0.0,48.2474882111,60.1281475517,1.10406284892,0.0,1.10406284892
 09/15  11:00:00,150.815429224,4.40896644298,36.0957935177,0.0,48.2474882111,62.0547409583,2.18866613371,0.0,2.18866613371
 09/15  12:00:00,156.30019813,4.85001431036,41.6838630627,0.0,48.2474882111,61.5103924513,2.18922352336,0.0,2.18922352336
 09/15  13:00:00,160.149380955,5.18603195967,43.0471852268,0.0,48.2474882111,63.6602354638,2.18922204981,0.0,2.18922204981
 09/15  14:00:00,157.961827418,5.565141282,44.0126102788,0.0,48.2474882111,60.1281475517,1.10392725783,0.0,1.10392725783
 09/15  15:00:00,159.421861376,5.79465832956,45.2431271891,0.0,48.2474882111,60.1281475517,2.18782213292,0.0,2.18782213292
 09/15  16:00:00,162.873344957,6.04035109428,45.5590278956,0.0,48.2474882111,63.0180376616,2.15666213667,0.0,2.15666213667
 09/15  17:00:00,144.087483984,5.21680188075,38.5416297892,0.0,37.5258241642,62.7947880557,1.13532308177,0.0,1.13532308177
 09/15  18:00:00,96.1485602391,3.78332807445,29.5344529994,0.0,26.8041601173,36.0181789539,1.10348285291,0.0,1.10348285291
 09/15  19:00:00,98.3315258702,3.69999896164,26.9675389521,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/15  20:00:00,87.2339929155,3.63328395157,24.1760985437,0.441118534159,16.0824960704,28.0885557216,1.1033555663,0.0,1.1033555663
 09/15  21:00:00,85.5704097468,3.63328395157,22.2501223651,1.98790714835,16.0824960704,26.8041601173,1.10303587269,0.0,1.10303587269
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294488475,0.0,1.10294488475
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294617587,0.0,1.10294617587
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299679744,0.0,1.10299679744
 09/16  06:00:00,76.9781577267,3.7252742075,23.2118445034,8.42443880442,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,64.7574601631,3.63328395157,15.3761804851,11.3304797642,5.36083202345,26.5809105114,1.10306839058,0.0,1.10306839058
 09/16  08:00:00,86.0035920251,3.63328395157,15.3067164378,8.95144669169,26.8041601173,31.2995447326,1.10328945159,0.0,1.10328945159
 09/16  09:00:00,87.7247100864,3.63328395157,15.6065242459,8.12506463724,26.8041601173,33.5472370403,1.10350438138,0.0,1.10350438138
 09/16  10:00:00,86.63351268,3.63328395157,16.1297484107,7.47393976935,26.8041601173,32.583940337,1.10336621104,0.0,1.10336621104
 09/16  11:00:00,88.7034808538,3.63328395157,16.5336288078,6.89233523829,26.8041601173,34.8316326447,0.02,0.0,0.02
 09/16  12:00:00,87.0641639704,3.63328395157,16.6044590839,6.46658368317,26.8041601173,33.5472370403,1.10353073309,0.0,1.10353073309
 09/16  13:00:00,84.709933403,3.63328395157,17.1776672715,6.10793613703,26.8041601173,30.9784458315,1.10340811457,0.0,1.10340811457
 09/16  14:00:00,58.5791820328,3.63328395157,17.311053483,8.25345317803,8.04124803518,21.3317032909,1.10327067515,0.0,1.10327067515
 09/16  15:00:00,58.6533008757,3.63328395157,17.6145835209,9.30843758743,8.04124803518,20.0473076865,1.10321830577,0.0,1.10321830577
 09/16  16:00:00,60.7598654554,3.63328395157,18.170352782,10.5381340049,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/16  17:00:00,56.0157144629,3.63328395157,18.2196004265,13.4648845021,2.68041601173,18.0090894769,1.1030305509,0.0,1.1030305509
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301153836,0.0,1.10301153836
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307259963,0.0,1.10307259963
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294565778,0.0,1.10294565778
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290891064,0.0,1.10290891064
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296527149,0.0,1.10296527149
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291421024,0.0,1.10291421024
