Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10269828236,0.0,1.10269828236
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297891077,0.0,1.10297891077
 09/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297746867,0.0,1.10297746867
 09/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291189215,0.0,1.10291189215
 09/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291691016,0.0,1.10291691016
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029156165,0.0,1.1029156165
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294751551,0.0,1.10294751551
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294753241,0.0,1.10294753241
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,82.0457877465,3.64538874882,23.9821228628,12.8016759236,5.36083202345,21.4433280938,1.10305132841,0.0,1.10305132841
 09/18  07:00:00,87.250807559,3.63328395157,17.8986326287,14.4788318487,16.0824960704,32.6817896323,1.10339234231,0.0,1.10339234231
 09/18  08:00:00,148.454665059,3.90241917422,20.2287018828,5.66430331041,48.2474882111,70.4033123869,1.10390791601,0.0,1.10390791601
 09/18  09:00:00,138.150239491,3.75388518448,20.9164248129,3.16926022979,48.2474882111,62.0547409583,2.1879470574,0.0,2.1879470574
 09/18  10:00:00,135.182535719,3.72919557973,21.654466208,1.41479807462,48.2474882111,60.1281475517,1.10403346032,0.0,1.10403346032
 09/18  11:00:00,137.44985826,3.82202592785,22.7236654427,0.593497626373,48.2474882111,62.0547409583,2.18862766565,0.0,2.18862766565
 09/18  12:00:00,137.242324342,3.92025611792,22.8874045387,0.668342928917,48.2474882111,61.5103924513,2.18921737269,0.0,2.18921737269
 09/18  13:00:00,139.393969546,3.97609942201,23.399353243,0.102353111859,48.2474882111,63.6602354638,2.18926084414,0.0,2.18926084414
 09/18  14:00:00,138.408081688,4.18702435923,25.8369814721,0.0,48.2474882111,60.1281475517,2.18776365921,0.0,2.18776365921
 09/18  15:00:00,137.371368623,3.97634825475,25.0109445113,0.0,48.2474882111,60.1281475517,1.1038858032,0.0,1.1038858032
 09/18  16:00:00,139.145340744,4.01587263343,23.8555021438,0.0,48.2474882111,63.0180376616,2.1884150402,0.0,2.1884150402
 09/18  17:00:00,127.5854263,4.1287346383,23.1276393478,0.0,37.5258241642,62.7947880557,1.10358389654,0.0,1.10358389654
 09/18  18:00:00,87.1267007031,3.63328395157,18.9236208881,1.73901669819,26.8041601173,36.0181789539,1.10351916616,0.0,1.10351916616
 09/18  19:00:00,95.9984482367,3.63328395157,17.0206874409,5.21315555443,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,87.1677593221,3.63328395157,15.5601679033,8.99081558114,16.0824960704,28.0885557216,1.10329554689,0.0,1.10329554689
 09/18  21:00:00,86.3151345676,3.63328395157,13.9754520854,11.0073022489,16.0824960704,26.8041601173,1.10304830208,0.0,1.10304830208
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294647221,0.0,1.10294647221
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294740506,0.0,1.10294740506
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294769504,0.0,1.10294769504
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,85.9323926162,3.64666336308,20.4127148926,20.2564141491,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,89.9572784005,3.63328395157,14.0431051034,21.0408302154,16.0824960704,32.6817896323,1.10316542129,0.0,1.10316542129
 09/19  08:00:00,149.312493282,3.92549329222,17.8496887552,8.87807054207,48.2474882111,70.4033123869,2.1879110568,0.0,2.1879110568
 09/19  09:00:00,139.245340854,3.77289099938,19.6336896149,5.52809097614,48.2474882111,62.0547409583,1.10409291177,0.0,1.10409291177
 09/19  10:00:00,137.081049215,3.74539433741,21.9460402758,3.00553874489,48.2474882111,60.1281475517,2.18830483468,0.0,2.18830483468
 09/19  11:00:00,139.207980915,3.83869509944,23.7264600383,1.33215651333,48.2474882111,62.0547409583,2.18857028743,0.0,2.18857028743
 09/19  12:00:00,140.829543161,3.95560201098,26.1722698379,0.935350555753,48.2474882111,61.5103924513,2.18944962395,0.0,2.18944962395
 09/19  13:00:00,147.174705344,4.42836825994,30.772619202,0.0575541129937,48.2474882111,63.6602354638,2.18924756749,0.0,2.18924756749
 09/19  14:00:00,146.040608193,4.54480061407,33.1117317225,0.0,48.2474882111,60.1281475517,1.10398588699,0.0,1.10398588699
 09/19  15:00:00,144.92601082,4.45751047174,32.0844244912,0.0,48.2474882111,60.1281475517,2.18769101423,0.0,2.18769101423
 09/19  16:00:00,145.693684037,4.36656241051,30.0531556599,0.0,48.2474882111,63.0180376616,1.10423382818,0.0,1.10423382818
 09/19  17:00:00,132.438190165,4.21980526293,27.8893325881,0.0,37.5258241642,62.7947880557,1.10371614224,0.0,1.10371614224
 09/19  18:00:00,89.0478006804,3.63328395157,22.512447294,0.0712902695985,26.8041601173,36.0181789539,1.10352702808,0.0,1.10352702808
 09/19  19:00:00,95.2467499928,3.63328395157,20.1908952686,1.29124948278,26.8041601173,33.4493877451,1.10330742301,0.0,1.10330742301
 09/19  20:00:00,86.2097020128,3.63328395157,18.1515110738,5.44141510129,16.0824960704,28.0885557216,1.1033691351,0.0,1.1033691351
 09/19  21:00:00,86.18259021,3.63328395157,16.4050228019,8.4451871748,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299597331,0.0,1.10299597331
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294455395,0.0,1.10294455395
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294556167,0.0,1.10294556167
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304667944,0.0,1.10304667944
 09/20  06:00:00,85.6630403705,3.65747216379,20.1886145265,20.2003534689,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,87.0848611763,3.63328395157,10.4679706647,21.7435474299,16.0824960704,32.6817896323,1.10341114985,0.0,1.10341114985
 09/20  08:00:00,147.157048706,3.94287427388,15.075716892,9.47921684763,48.2474882111,70.4033123869,1.10398368957,0.0,1.10398368957
 09/20  09:00:00,138.055970681,3.784350524,18.2649050056,5.69604588823,48.2474882111,62.0547409583,2.1880578726,0.0,2.1880578726
 09/20  10:00:00,136.37621269,3.7600114083,22.5461935202,1.68593190497,48.2474882111,60.1281475517,1.10410961135,0.0,1.10410961135
 09/20  11:00:00,142.037557305,3.90518979385,27.411960506,0.409737741972,48.2474882111,62.0547409583,2.1886262681,0.0,2.1886262681
 09/20  12:00:00,147.185109792,4.44389369857,32.7125747814,0.262320555507,48.2474882111,61.5103924513,2.18912347658,0.0,2.18912347658
 09/20  13:00:00,151.890963815,4.84202435156,35.1327756944,0.0,48.2474882111,63.6602354638,2.18935454006,0.0,2.18935454006
 09/20  14:00:00,143.975171122,4.24096146659,31.3501337983,0.0,48.2474882111,60.1281475517,2.18826509092,0.0,2.18826509092
 09/20  15:00:00,141.387342636,4.06178410258,28.9414826763,0.0,48.2474882111,60.1281475517,1.10384781654,0.0,1.10384781654
 09/20  16:00:00,143.300837264,4.11853491549,27.9083363819,0.0,48.2474882111,63.0180376616,2.18822152659,0.0,2.18822152659
 09/20  17:00:00,131.734045322,4.16906736688,27.2359256412,0.0,37.5258241642,62.7947880557,1.10362185313,0.0,1.10362185313
 09/20  18:00:00,91.4856827059,3.63328395157,24.3026548517,0.718964737441,26.8041601173,36.0181789539,1.10348870939,0.0,1.10348870939
 09/20  19:00:00,99.643045705,3.63328395157,23.2464524785,2.63198798515,26.8041601173,33.4493877451,1.10328590036,0.0,1.10328590036
 09/20  20:00:00,90.6424567456,3.63328395157,21.9152314026,6.1104495053,16.0824960704,28.0885557216,1.1033744881,0.0,1.1033744881
 09/20  21:00:00,90.2547989651,3.63328395157,21.3696268266,7.55279190524,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294303297,0.0,1.10294303297
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029439439,0.0,1.1029439439
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029441269,0.0,1.1029441269
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,79.2282523176,3.67769052224,24.2213761465,9.71258543748,5.36083202345,21.4433280938,1.10308369915,0.0,1.10308369915
 09/21  07:00:00,85.6544499962,3.63328395157,19.6318949037,11.1492120108,16.0824960704,32.6817896323,1.10343858421,0.0,1.10343858421
 09/21  08:00:00,149.658041238,3.98588047948,23.962112499,3.05080756748,48.2474882111,70.4033123869,1.10398025091,0.0,1.10398025091
 09/21  09:00:00,140.32223504,3.83066818398,25.5467262601,0.634171332916,48.2474882111,62.0547409583,2.18811393156,0.0,2.18811393156
 09/21  10:00:00,141.012167582,3.842920816,28.7283882185,0.0567826911126,48.2474882111,60.1281475517,1.1041279532,0.0,1.1041279532
 09/21  11:00:00,146.038808857,4.0247924604,31.7033471331,0.0,48.2474882111,62.0547409583,2.18884736404,0.0,2.18884736404
 09/21  12:00:00,146.977728122,4.15707927864,33.0543280866,0.0,48.2474882111,61.5103924513,2.18947734514,0.0,2.18947734514
 09/21  13:00:00,154.760718693,4.69731121048,38.1472437134,0.0,48.2474882111,63.6602354638,2.18923431608,0.0,2.18923431608
 09/21  14:00:00,149.85310706,4.45300629408,37.0160249086,0.0,48.2474882111,60.1281475517,2.18809953862,0.0,2.18809953862
 09/21  15:00:00,149.305152063,4.54918032147,36.3718958846,0.0,48.2474882111,60.1281475517,1.10385658599,0.0,1.10385658599
 09/21  16:00:00,153.160088821,4.70363836912,37.1824844846,0.0,48.2474882111,63.0180376616,2.18848545533,0.0,2.18848545533
 09/21  17:00:00,139.32008011,4.44515816464,34.5458696315,0.0,37.5258241642,62.7947880557,1.10360098723,0.0,1.10360098723
 09/21  18:00:00,96.3094386149,3.63328395157,29.8453754981,0.0,26.8041601173,36.0181789539,1.10345795236,0.0,1.10345795236
 09/21  19:00:00,103.170391057,3.63328395157,29.4028831066,0.00290270930125,26.8041601173,33.4493877451,1.10330623225,0.0,1.10330623225
 09/21  20:00:00,92.7503813622,3.63328395157,28.3212630157,1.81234250877,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,92.1196163028,3.63328395157,27.0392704167,3.74796565282,16.0824960704,26.8041601173,1.10318027816,0.0,1.10318027816
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294380469,0.0,1.10294380469
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294445071,0.0,1.10294445071
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294425405,0.0,1.10294425405
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,78.6214500004,3.739378354,26.0551157498,7.21035568522,5.36083202345,21.4433280938,1.1030172087,0.0,1.1030172087
 09/22  07:00:00,84.5111826376,3.63328395157,20.6995772914,8.93826226453,16.0824960704,32.6817896323,1.10341234061,0.0,1.10341234061
 09/22  08:00:00,149.782597559,4.01796989985,24.2139713463,2.89141562109,48.2474882111,70.4033123869,1.10402054634,0.0,1.10402054634
 09/22  09:00:00,140.417688944,3.8442357595,24.9376289826,1.32515493864,48.2474882111,62.0547409583,1.10410935664,0.0,1.10410935664
 09/22  10:00:00,138.350690585,3.80817566822,25.610236381,0.548202678741,48.2474882111,60.1281475517,2.1881280746,0.0,2.1881280746
 09/22  11:00:00,141.163113172,3.90759941806,26.6906519003,0.254192590565,48.2474882111,62.0547409583,2.18855375635,0.0,2.18855375635
 09/22  12:00:00,140.739083427,4.00178776953,26.6677232471,0.30325165396,48.2474882111,61.5103924513,2.18918706999,0.0,2.18918706999
 09/22  13:00:00,139.45939586,4.05572703562,23.4875050553,0.0,48.2474882111,63.6602354638,2.18925376089,0.0,2.18925376089
 09/22  14:00:00,132.278313445,3.95363032905,19.9393896868,0.00121757210171,48.2474882111,60.1281475517,2.18779236846,0.0,2.18779236846
 09/22  15:00:00,130.191571792,3.96605600964,17.7296859882,0.111753936833,48.2474882111,60.1281475517,1.10391246766,0.0,1.10391246766
 09/22  16:00:00,132.429379548,4.09061607938,16.7412785537,0.323518947696,48.2474882111,63.0180376616,2.18850502576,0.0,2.18850502576
 09/22  17:00:00,122.133515799,4.14487028628,15.5738114762,2.08578172272,37.5258241642,62.7947880557,1.10362799872,0.0,1.10362799872
 09/22  18:00:00,84.8877349027,3.63328395157,11.8462526259,6.57741915993,26.8041601173,36.0181789539,1.10346664658,0.0,1.10346664658
 09/22  19:00:00,93.1687512635,3.63328395157,10.266109566,9.1380364561,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,84.3692756281,3.63328395157,8.73337610584,13.0191236846,16.0824960704,28.0885557216,1.10333585209,0.0,1.10333585209
 09/22  21:00:00,85.3527396002,3.63328395157,7.95336602902,16.0669933379,16.0824960704,26.8041601173,1.10305361866,0.0,1.10305361866
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294633083,0.0,1.10294633083
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294663204,0.0,1.10294663204
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294616475,0.0,1.10294616475
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,102.914347371,3.63328395157,16.0179283774,41.6465348303,5.36083202345,21.4433280938,1.10301265682,0.0,1.10301265682
 09/23  07:00:00,81.4682631529,3.63328395157,3.35669481548,40.0607684236,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,96.3672731687,3.63328395157,4.06847421359,30.5533700596,26.8041601173,31.2995447326,1.10327360659,0.0,1.10327360659
 09/23  09:00:00,95.5084309152,3.63328395157,4.28181842581,27.2334912861,26.8041601173,33.5472370403,1.10345270117,0.0,1.10345270117
 09/23  10:00:00,91.7212528889,3.63328395157,4.78943808545,23.9019903035,26.8041601173,32.583940337,1.10342511342,0.0,1.10342511342
 09/23  11:00:00,91.4215193633,3.63328395157,5.50307963279,20.6409229229,26.8041601173,34.8316326447,1.10354126469,0.0,1.10354126469
 09/23  12:00:00,88.1764567576,3.63328395157,5.57187112155,18.6114644328,26.8041601173,33.5472370403,1.10341110495,0.0,1.10341110495
 09/23  13:00:00,84.6676541454,3.63328395157,5.82122148179,17.4221026692,26.8041601173,30.9784458315,1.10340280066,0.0,1.10340280066
 09/23  14:00:00,64.2808466142,3.63328395157,5.70563966233,25.5605315801,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/23  15:00:00,65.9879784427,3.63328395157,5.29066651257,28.9670321628,8.04124803518,20.0473076865,1.10321318305,0.0,1.10321318305
 09/23  16:00:00,69.0167060938,3.63328395157,5.05188122211,31.9134462032,8.04124803518,20.3684065876,1.10325734028,0.0,1.10325734028
 09/23  17:00:00,66.6938339478,3.63328395157,4.88418583356,37.4784185799,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301722225,0.0,1.10301722225
 09/23  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301318386,0.0,1.10301318386
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294900888,0.0,1.10294900888
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291774806,0.0,1.10291774806
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291991226,0.0,1.10291991226
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291752291,0.0,1.10291752291
 09/24  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291992893,0.0,1.10291992893
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298339487,0.0,1.10298339487
 09/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307562557,0.0,1.10307562557
 09/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291914424,0.0,1.10291914424
 09/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290970207,0.0,1.10290970207
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301771147,0.0,1.10301771147
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290988409,0.0,1.10290988409
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295020828,0.0,1.10295020828
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303577396,0.0,1.10303577396
 09/25  06:00:00,151.135399915,3.63328395157,15.230097649,90.6554181033,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,134.359358532,3.63328395157,6.58488037852,72.901135072,16.0824960704,32.6817896323,1.10339084043,0.0,1.10339084043
 09/25  08:00:00,170.50865359,3.70998732193,8.99783784825,39.1415877279,48.2474882111,70.4033123869,2.18794248097,0.0,2.18794248097
 09/25  09:00:00,155.583922221,3.63328395157,11.8798842882,29.7600847175,48.2474882111,62.0547409583,1.10401424372,0.0,1.10401424372
 09/25  10:00:00,148.691996958,3.63328395157,14.9650032926,21.7096338571,48.2474882111,60.1281475517,2.18818967078,0.0,2.18818967078
 09/25  11:00:00,146.179664338,3.66142639799,19.5442210858,12.6633475904,48.2474882111,62.0547409583,1.10428655411,0.0,1.10428655411
 09/25  12:00:00,148.710986836,3.8163277697,22.6151674027,12.5131709068,48.2474882111,61.5103924513,3.27414863048,0.0,3.27414863048
 09/25  13:00:00,145.779867928,3.91436938863,24.4900037211,5.45933104904,48.2474882111,63.6602354638,2.18932310307,0.0,2.18932310307
 09/25  14:00:00,141.384394978,4.06174366963,25.7691285239,3.16944692705,48.2474882111,60.1281475517,1.10385765244,0.0,1.10385765244
 09/25  15:00:00,138.996522215,4.03704281373,25.3594103458,1.21599319903,48.2474882111,60.1281475517,2.18783858516,0.0,2.18783858516
 09/25  16:00:00,141.194461739,4.0813803957,24.7671268523,1.07198852405,48.2474882111,63.0180376616,1.10432748995,0.0,1.10432748995
 09/25  17:00:00,129.900856716,4.1081221227,23.7707896841,1.6928925948,37.5258241642,62.7947880557,1.10388857692,0.0,1.10388857692
 09/25  18:00:00,90.1211796964,3.63328395157,20.0940514916,3.56306508799,26.8041601173,36.0181789539,1.10367927871,0.0,1.10367927871
 09/25  19:00:00,99.698700349,3.63328395157,17.4622288018,6.00453297252,26.8041601173,33.4493877451,1.10339522816,0.0,1.10339522816
 09/25  20:00:00,90.6975474751,3.63328395157,14.9401613502,13.1406102872,16.0824960704,28.0885557216,1.10338084255,0.0,1.10338084255
 09/25  21:00:00,92.0580634461,3.63328395157,13.7123530287,17.0133301841,16.0824960704,26.8041601173,1.10305401099,0.0,1.10305401099
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295135554,0.0,1.10295135554
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295195587,0.0,1.10295195587
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304529177,0.0,1.10304529177
 09/26  06:00:00,96.4245898806,3.63328395157,19.9694256577,31.2052800599,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  07:00:00,99.5489937731,3.63328395157,13.5882627149,31.0873879765,16.0824960704,32.6817896323,1.10341941674,0.0,1.10341941674
 09/26  08:00:00,151.449871463,3.86536117923,15.413614666,13.5116549256,48.2474882111,70.4033123869,2.18789445957,0.0,2.18789445957
 09/26  09:00:00,139.735319535,3.71722085211,15.491578839,10.2158505803,48.2474882111,62.0547409583,1.10406341579,0.0,1.10406341579
 09/26  10:00:00,135.680988283,3.68920131377,16.5129957332,7.09471537882,48.2474882111,60.1281475517,2.18829651837,0.0,2.18829651837
 09/26  11:00:00,136.439063023,3.77206829817,17.318725048,5.03760041345,48.2474882111,62.0547409583,2.18863488633,0.0,2.18863488633
 09/26  12:00:00,137.251017729,3.86184945512,18.7022099263,4.92063759067,48.2474882111,61.5103924513,2.18942429587,0.0,2.18942429587
 09/26  13:00:00,138.681166896,3.92900610592,21.7701122355,1.06588478557,48.2474882111,63.6602354638,2.18949142482,0.0,2.18949142482
 09/26  14:00:00,134.742962547,3.81888149108,21.7649620452,0.775043153967,48.2474882111,60.1281475517,1.10392329029,0.0,1.10392329029
 09/26  15:00:00,133.894551462,3.82479061105,20.797670588,0.888014405587,48.2474882111,60.1281475517,2.1877889185,0.0,2.1877889185
 09/26  16:00:00,137.499725581,3.94158774429,21.0725603675,1.21161150262,48.2474882111,63.0180376616,1.10416044924,0.0,1.10416044924
 09/26  17:00:00,128.142719176,4.05151325177,20.5526602203,3.20949338987,37.5258241642,62.7947880557,2.18761188126,0.0,2.18761188126
 09/26  18:00:00,90.7692251107,3.63328395157,16.8518803165,7.4532816774,26.8041601173,36.0181789539,1.10347255744,0.0,1.10347255744
 09/26  19:00:00,101.605702593,3.63328395157,15.8662855047,9.50747851319,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/26  20:00:00,91.5441867254,3.63328395157,15.1594863134,13.7679245743,16.0824960704,28.0885557216,1.10336019225,0.0,1.10336019225
 09/26  21:00:00,92.3161217111,3.63328395157,14.0916875143,16.8920539635,16.0824960704,26.8041601173,1.10305659362,0.0,1.10305659362
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294961836,0.0,1.10294961836
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294886771,0.0,1.10294886771
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300471788,0.0,1.10300471788
 09/27  06:00:00,99.0358065264,3.63328395157,18.61497397,35.1709483934,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,100.660278612,3.63328395157,8.11961992272,35.1999822738,16.0824960704,32.6817896323,1.10316171069,0.0,1.10316171069
 09/27  08:00:00,150.728340891,3.87788303297,12.7801900218,15.4110271444,48.2474882111,70.4033123869,2.18800619868,0.0,2.18800619868
 09/27  09:00:00,139.713986733,3.7299991782,16.7788248249,8.89449346612,48.2474882111,62.0547409583,1.10416439485,0.0,1.10416439485
 09/27  10:00:00,134.61095432,3.70975230842,19.1786160978,3.33851005686,48.2474882111,60.1281475517,2.18806193091,0.0,2.18806193091
 09/27  11:00:00,137.168086272,3.80686751226,20.8691905028,2.18135899366,48.2474882111,62.0547409583,2.18886228223,0.0,2.18886228223
 09/27  12:00:00,139.450257835,3.9030793013,23.4794677253,2.30139005142,48.2474882111,61.5103924513,2.18967453909,0.0,2.18967453909
 09/27  13:00:00,141.988179543,3.95305256282,25.5618969878,0.557066223123,48.2474882111,63.6602354638,2.18912969777,0.0,2.18912969777
 09/27  14:00:00,138.211680803,3.89342034188,25.8851464503,0.0490381540104,48.2474882111,60.1281475517,1.10386919081,0.0,1.10386919081
 09/27  15:00:00,138.204451079,3.94141917237,25.8789560502,0.0,48.2474882111,60.1281475517,2.18785217868,0.0,2.18785217868
 09/27  16:00:00,140.212298763,4.08320113831,24.8551316576,0.0,48.2474882111,63.0180376616,2.18849492964,0.0,2.18849492964
 09/27  17:00:00,128.438336789,4.14907199071,23.9602124843,0.0,37.5258241642,62.7947880557,1.10363134514,0.0,1.10363134514
 09/27  18:00:00,86.7869433546,3.63328395157,19.3438771159,0.979003121879,26.8041601173,36.0181789539,1.10347772708,0.0,1.10347772708
 09/27  19:00:00,96.275820216,3.63328395157,16.7930845418,3.25079709949,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,85.3068295644,3.63328395157,13.910583585,8.77947014172,16.0824960704,28.0885557216,1.10335042949,0.0,1.10335042949
 09/27  21:00:00,85.3298159056,3.63328395157,11.1556323323,12.8418033401,16.0824960704,26.8041601173,1.10306061418,0.0,1.10306061418
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295251067,0.0,1.10295251067
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029529612,0.0,1.1029529612
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295246667,0.0,1.10295246667
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,104.779899842,3.63328395157,16.6960670001,42.8339486788,5.36083202345,21.4433280938,1.10302186676,0.0,1.10302186676
 09/28  07:00:00,98.8465488857,3.63328395157,3.20637790472,38.299494566,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/28  08:00:00,143.544866408,3.89833239961,8.4644505083,12.5228428082,48.2474882111,70.4033123869,2.18761372981,0.0,2.18761372981
 09/28  09:00:00,134.519636136,3.75265956444,14.0513394823,6.40496782538,48.2474882111,62.0547409583,1.10410699316,0.0,1.10410699316
 09/28  10:00:00,134.592274012,3.74528476218,19.5724937893,2.89041960318,48.2474882111,60.1281475517,2.18838473005,0.0,2.18838473005
 09/28  11:00:00,138.796719194,4.09260856713,23.1592766936,1.23416466997,48.2474882111,62.0547409583,2.18865750436,0.0,2.18865750436
 09/28  12:00:00,140.735056558,4.49641346946,25.3605161745,1.11180615772,48.2474882111,61.5103924513,2.18936930999,0.0,2.18936930999
 09/28  13:00:00,145.008652224,5.00022620612,27.7887706648,0.303491584378,48.2474882111,63.6602354638,2.18950114006,0.0,2.18950114006
 09/28  14:00:00,142.118992231,4.87406340771,28.8523860789,0.00846688767301,48.2474882111,60.1281475517,2.18804538982,0.0,2.18804538982
 09/28  15:00:00,141.421501978,4.65556478403,28.3818613368,0.0,48.2474882111,60.1281475517,1.10388084555,0.0,1.10388084555
 09/28  16:00:00,143.919090519,4.77377704425,27.8713475083,0.0,48.2474882111,63.0180376616,2.18860602892,0.0,2.18860602892
 09/28  17:00:00,130.260399509,4.51155513905,25.4197920561,0.0,37.5258241642,62.7947880557,1.10366164072,0.0,1.10366164072
 09/28  18:00:00,86.3127443341,3.63374412873,19.8223708937,0.0258501464344,26.8041601173,36.0181789539,1.10352268929,0.0,1.10352268929
 09/28  19:00:00,94.2184029046,3.63328395157,16.7936648138,1.19279951614,26.8041601173,33.4493877451,1.10330498454,0.0,1.10330498454
 09/28  20:00:00,81.3219959751,3.63328395157,13.3382475541,5.36697258331,16.0824960704,28.0885557216,1.10333918159,0.0,1.10333918159
 09/28  21:00:00,81.2866956064,3.63328395157,10.555279743,9.39903563017,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295068405,0.0,1.10295068405
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294933223,0.0,1.10294933223
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295330547,0.0,1.10295330547
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,100.632926774,3.6386830207,16.737342905,38.6403006369,5.36083202345,21.4433280938,1.10306699656,0.0,1.10306699656
 09/29  07:00:00,94.8919788314,3.63328395157,3.33494614111,34.2163562753,16.0824960704,32.6817896323,1.10344146637,0.0,1.10344146637
 09/29  08:00:00,143.652582196,3.93636833413,11.3864610067,9.67051216299,48.2474882111,70.4033123869,1.10403303926,0.0,1.10403303926
 09/29  09:00:00,135.119625842,3.83684280959,15.6282343558,5.34387941347,48.2474882111,62.0547409583,2.18823646065,0.0,2.18823646065
 09/29  10:00:00,133.786102277,3.85915635859,18.2927015032,3.25016855807,48.2474882111,60.1281475517,1.10421994315,0.0,1.10421994315
 09/29  11:00:00,139.568063738,4.18625535548,23.4873742429,1.58376487563,48.2474882111,62.0547409583,2.18848267308,0.0,2.18848267308
 09/29  12:00:00,142.432937831,4.66919686895,26.8049191278,1.19250107755,48.2474882111,61.5103924513,2.1895271574,0.0,2.1895271574
 09/29  13:00:00,146.102930109,5.07577329592,28.7692080661,0.341784977989,48.2474882111,63.6602354638,2.18941493094,0.0,2.18941493094
 09/29  14:00:00,143.081495217,4.94102132014,29.7432754804,0.0131225594929,48.2474882111,60.1281475517,2.18838288343,0.0,2.18838288343
 09/29  15:00:00,142.687496268,4.7971132555,29.5063071561,0.0,48.2474882111,60.1281475517,1.1039503224,0.0,1.1039503224
 09/29  16:00:00,145.268476744,4.9230327985,29.071477979,0.0,48.2474882111,63.0180376616,2.18846996301,0.0,2.18846996301
 09/29  17:00:00,131.230884501,4.79175945036,26.1100727367,0.0,37.5258241642,62.7947880557,1.10374404133,0.0,1.10374404133
 09/29  18:00:00,85.6839544571,3.67629993069,19.1768753612,0.0,26.8041601173,36.0181789539,1.10352379799,0.0,1.10352379799
 09/29  19:00:00,95.6269079219,3.63328395157,15.9270233413,1.00061267261,26.8041601173,33.4493877451,1.10333988481,0.0,1.10333988481
 09/29  20:00:00,80.5765803929,3.63328395157,13.2681408229,4.69166373232,16.0824960704,28.0885557216,1.10335635719,0.0,1.10335635719
 09/29  21:00:00,81.2102555956,3.63328395157,11.2262579377,8.65161742465,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299384009,0.0,1.10299384009
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295345269,0.0,1.10295345269
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029531976,0.0,1.1029531976
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305644893,0.0,1.10305644893
 09/30  06:00:00,90.5662281912,3.6400252583,18.2482309572,27.0613717644,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,76.1231472618,3.63328395157,8.61726212406,26.9877518906,5.36083202345,26.5809105114,1.1031714119,0.0,1.1031714119
 09/30  08:00:00,91.2261013154,3.63328395157,10.9887115203,18.4919608995,26.8041601173,31.2995447326,1.10328470665,0.0,1.10328470665
 09/30  09:00:00,92.4847102329,3.63328395157,13.8690585738,14.6225304558,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/30  10:00:00,90.5375808794,3.63328395157,15.4859052738,12.0218511057,26.8041601173,32.583940337,1.10350623356,0.0,1.10350623356
 09/30  11:00:00,90.8306028375,3.63328395157,16.2357653336,9.31732069623,26.8041601173,34.8316326447,1.10348777138,0.0,1.10348777138
 09/30  12:00:00,88.7067579851,3.64872681027,19.1362962311,5.561897692,26.8041601173,33.5472370403,1.10356271713,0.0,1.10356271713
 09/30  13:00:00,89.4854975481,3.91438178983,24.0214836047,3.75858611064,26.8041601173,30.9784458315,1.1034124793,0.0,1.1034124793
 09/30  14:00:00,62.788240933,3.97642090002,25.2695806967,4.16084791612,8.04124803518,21.3317032909,1.10328802351,0.0,1.10328802351
 09/30  15:00:00,58.2345098039,3.79072266423,24.048552933,2.29823839091,8.04124803518,20.0473076865,1.10324786745,0.0,1.10324786745
 09/30  16:00:00,57.7514840122,3.64961893873,22.9443974641,2.73937289254,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/30  17:00:00,49.8999207045,3.63328395157,21.7973137501,3.77137742004,2.68041601173,18.0090894769,1.1031330934,0.0,1.1031330934
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306590787,0.0,1.10306590787
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308418648,0.0,1.10308418648
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295410559,0.0,1.10295410559
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029229588,0.0,1.1029229588
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291304406,0.0,1.10291304406
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292101678,0.0,1.10292101678
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292245534,0.0,1.10292245534
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,26.8207625539,0.909931365987,7.13947901167,0.0,2.68041601173,16.0824960704,1.10302894641,0.0,1.10302894641
 10/01  13:00:00,45.0544346393,2.99240543333,23.2906770297,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,35.8800170144,1.94125314389,15.1674116944,0.0,2.68041601173,16.0824960704,1.10304890966,0.0,1.10304890966
 10/01  15:00:00,24.0323595026,0.607287404695,4.65371992174,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295541341,0.0,1.10295541341
 10/01  17:00:00,29.618607399,1.09027902369,9.75697619911,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291706006,0.0,1.10291706006
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301755744,0.0,1.10301755744
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029231138,0.0,1.1029231138
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029550897,0.0,1.1029550897
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306300022,0.0,1.10306300022
 10/02  06:00:00,82.5561896517,3.64072343816,23.8290781819,13.4697878203,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,90.891245388,3.63328395157,19.9347898652,13.6157791079,16.0824960704,32.6817896323,1.10347526946,0.0,1.10347526946
 10/02  08:00:00,148.926978735,3.77664162151,23.5584271623,2.93266925867,48.2474882111,70.4033123869,2.18792260116,0.0,2.18792260116
 10/02  09:00:00,143.499719463,3.65650253048,28.685779533,0.846768136404,48.2474882111,62.0547409583,1.10403315558,0.0,1.10403315558
 10/02  10:00:00,144.646540155,3.68322248821,32.5778722263,0.00136958363336,48.2474882111,60.1281475517,2.18828525572,0.0,2.18828525572
 10/02  11:00:00,149.657495372,3.8750606137,35.4717654946,0.0,48.2474882111,62.0547409583,2.18869421686,0.0,2.18869421686
 10/02  12:00:00,149.591283755,3.92857428877,35.8963887093,0.0,48.2474882111,61.5103924513,2.18956782278,0.0,2.18956782278
 10/02  13:00:00,154.450436202,3.89251955856,38.641752874,0.0,48.2474882111,63.6602354638,2.18937488921,0.0,2.18937488921
 10/02  14:00:00,153.214215432,3.90009377362,40.9300458018,0.0,48.2474882111,60.1281475517,1.1040268514,0.0,1.1040268514
 10/02  15:00:00,156.931822004,4.43436044834,44.1133856984,0.0,48.2474882111,60.1281475517,2.18785660153,0.0,2.18785660153
 10/02  16:00:00,159.590428979,4.56528629564,43.7511767167,0.0,48.2474882111,63.0180376616,2.18855832226,0.0,2.18855832226
 10/02  17:00:00,147.057177793,4.26508656891,42.4630389105,0.0,37.5258241642,62.7947880557,1.10366708446,0.0,1.10366708446
 10/02  18:00:00,102.276180694,3.64248572203,35.8029158064,0.0,26.8041601173,36.0181789539,1.10351651427,0.0,1.10351651427
 10/02  19:00:00,111.195069199,3.63328395157,32.3588700431,0.136927247996,26.8041601173,33.4493877451,1.10328679125,0.0,1.10328679125
 10/02  20:00:00,93.6659030618,3.63328395157,29.4922344914,1.55689273271,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,91.4345010337,3.63328395157,26.4316536428,3.67046715765,16.0824960704,26.8041601173,1.10308542956,0.0,1.10308542956
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295535055,0.0,1.10295535055
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295496101,0.0,1.10295496101
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295218217,0.0,1.10295218217
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,79.3868692615,3.71296732258,25.3244926106,8.73280911699,5.36083202345,21.4433280938,1.10302146803,0.0,1.10302146803
 10/03  07:00:00,88.3415781109,3.63328395157,21.9813189676,9.01958272826,16.0824960704,32.6817896323,1.10346283535,0.0,1.10346283535
 10/03  08:00:00,150.315743286,3.84724296638,26.0648834051,1.74437622209,48.2474882111,70.4033123869,1.10393561397,0.0,1.10393561397
 10/03  09:00:00,143.045793254,3.70975507248,28.5935798695,0.43178904865,48.2474882111,62.0547409583,2.18824372313,0.0,2.18824372313
 10/03  10:00:00,146.677091957,3.95637313348,34.3366429661,0.0,48.2474882111,60.1281475517,1.10417522563,0.0,1.10417522563
 10/03  11:00:00,157.31446782,4.36965352409,42.6341450323,0.0,48.2474882111,62.0547409583,2.18868998011,0.0,2.18868998011
 10/03  12:00:00,162.684032767,4.89449064562,48.0232213649,0.0,48.2474882111,61.5103924513,2.18952699399,0.0,2.18952699399
 10/03  13:00:00,169.280697774,5.53733264287,51.8272013622,0.0,48.2474882111,63.6602354638,2.18945499916,0.0,2.18945499916
 10/03  14:00:00,168.569861171,5.91615354872,54.2696317654,0.0,48.2474882111,60.1281475517,2.18845088095,0.0,2.18845088095
 10/03  15:00:00,170.957368709,5.90487517757,56.6684176746,0.0,48.2474882111,60.1281475517,1.10397058711,0.0,1.10397058711
 10/03  16:00:00,178.350167383,6.5147420332,60.5614593834,0.0,48.2474882111,63.0180376616,2.18835040561,0.0,2.18835040561
 10/03  17:00:00,160.443035921,5.93087820566,54.1831054017,0.0,37.5258241642,62.7947880557,1.1037137446,0.0,1.1037137446
 10/03  18:00:00,106.347107246,4.16347995173,39.3528481287,0.0,26.8041601173,36.0181789539,1.10359500825,0.0,1.10359500825
 10/03  19:00:00,111.982073262,3.77338076484,33.1427045411,0.0,26.8041601173,33.4493877451,1.1033816214,0.0,1.1033816214
 10/03  20:00:00,93.2009487808,3.63383050427,30.0914635075,0.492162882854,16.0824960704,28.0885557216,1.10334509589,0.0,1.10334509589
 10/03  21:00:00,91.3201574587,3.63328395157,28.4777967898,1.50998043564,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309855661,0.0,1.10309855661
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029559643,0.0,1.1029559643
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295636574,0.0,1.10295636574
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304520789,0.0,1.10304520789
 10/04  06:00:00,77.7575744843,3.80704328504,27.7206524688,4.6132785191,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,87.7469235862,3.63328395157,23.7183678339,6.68787933729,16.0824960704,32.6817896323,1.10342533175,0.0,1.10342533175
 10/04  08:00:00,150.535299104,3.87949551095,26.6754937965,1.32106910473,48.2474882111,70.4033123869,2.18799929023,0.0,2.18799929023
 10/04  09:00:00,142.961829352,3.79740246565,28.7218252802,0.131932342323,48.2474882111,62.0547409583,1.10414510863,0.0,1.10414510863
 10/04  10:00:00,148.3752885,4.04673009911,35.9444825435,0.0,48.2474882111,60.1281475517,2.18829870791,0.0,2.18829870791
 10/04  11:00:00,161.739566163,4.80436014135,46.6245367583,0.0,48.2474882111,62.0547409583,2.18895796314,0.0,2.18895796314
 10/04  12:00:00,159.133814794,4.55910238304,44.8083916541,0.0,48.2474882111,61.5103924513,2.18954862214,0.0,2.18954862214
 10/04  13:00:00,162.997114231,5.16959000316,45.9113604588,0.0,48.2474882111,63.6602354638,2.18939078856,0.0,2.18939078856
 10/04  14:00:00,161.05978854,5.34218998951,47.3335226938,0.0,48.2474882111,60.1281475517,2.18798488623,0.0,2.18798488623
 10/04  15:00:00,163.195609165,5.65006844525,49.1614648624,0.0,48.2474882111,60.1281475517,1.10386824641,0.0,1.10386824641
 10/04  16:00:00,166.141177169,5.92484004911,48.942371153,0.0,48.2474882111,63.0180376616,2.18864033793,0.0,2.18864033793
 10/04  17:00:00,146.507544278,4.94370204384,41.2347899203,0.0,37.5258241642,62.7947880557,1.10369035397,0.0,1.10369035397
 10/04  18:00:00,99.3739231378,3.78335223106,32.7597917415,0.0,26.8041601173,36.0181789539,1.10355643094,0.0,1.10355643094
 10/04  19:00:00,109.684607953,3.69946387745,30.9046665895,0.0144895293854,26.8041601173,33.4493877451,1.10327347828,0.0,1.10327347828
 10/04  20:00:00,93.0630211292,3.63328395157,29.3193808145,1.12686447702,16.0824960704,28.0885557216,1.10338410576,0.0,1.10338410576
 10/04  21:00:00,92.0304591071,3.63328395157,28.8671031821,1.83097569177,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029544245,0.0,1.1029544245
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
