Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295675759,0.0,1.10295675759
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295725006,0.0,1.10295725006
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305301753,0.0,1.10305301753
 10/05  06:00:00,78.6602655518,3.88099183692,30.3639359086,2.79873759491,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,90.0005797356,3.63328395157,28.4489495011,4.21095381958,16.0824960704,32.6817896323,1.10343396648,0.0,1.10343396648
 10/05  08:00:00,153.937421301,3.92813666076,30.545834354,0.80420959461,48.2474882111,70.4033123869,1.10394258854,0.0,1.10394258854
 10/05  09:00:00,146.584708787,3.88263034077,32.3241969954,0.0672121869927,48.2474882111,62.0547409583,2.18808803037,0.0,2.18808803037
 10/05  10:00:00,148.046760354,4.13212857034,35.5305559265,0.0,48.2474882111,60.1281475517,1.10418556193,0.0,1.10418556193
 10/05  11:00:00,156.904400188,4.59330622682,42.0004246982,0.0,48.2474882111,62.0547409583,2.18891897334,0.0,2.18891897334
 10/05  12:00:00,153.18252895,4.34936697625,39.0668412175,0.0,48.2474882111,61.5103924513,3.2743406903,0.0,3.2743406903
 10/05  13:00:00,159.010170641,4.89757249216,42.1964343796,0.0,48.2474882111,63.6602354638,2.18948955229,0.0,2.18948955229
 10/05  14:00:00,155.635310749,4.99332406125,42.2579108312,0.0,48.2474882111,60.1281475517,1.1039455164,0.0,1.1039455164
 10/05  15:00:00,159.411770917,5.84837526447,45.1793197953,0.0,48.2474882111,60.1281475517,2.18789594934,0.0,2.18789594934
 10/05  16:00:00,165.112822971,6.45775829969,47.3810987048,0.0,48.2474882111,63.0180376616,1.10425709596,0.0,1.10425709596
 10/05  17:00:00,146.825450722,5.62974514091,40.8666532674,0.0,37.5258241642,62.7947880557,2.18769768843,0.0,2.18769768843
 10/05  18:00:00,96.0784729605,3.84493398245,29.4027598128,0.0,26.8041601173,36.0181789539,1.10348435538,0.0,1.10348435538
 10/05  19:00:00,105.19334048,3.69906331346,26.285901617,0.142387593387,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,87.1419067165,3.63328395157,23.1404578901,1.38467298875,16.0824960704,28.0885557216,1.10336640411,0.0,1.10336640411
 10/05  21:00:00,84.6504829782,3.63328395157,20.2524546231,3.06564812174,16.0824960704,26.8041601173,1.10307667768,0.0,1.10307667768
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295551924,0.0,1.10295551924
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295723726,0.0,1.10295723726
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295789474,0.0,1.10295789474
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,80.1124338436,3.73208897721,21.1026676304,13.6610770247,5.36083202345,21.4433280938,1.10302971811,0.0,1.10302971811
 10/06  07:00:00,85.2900444904,3.63328395157,13.0379698953,14.9113981801,16.0824960704,32.6817896323,1.10345774183,0.0,1.10345774183
 10/06  08:00:00,141.332109658,3.85311056909,15.3004377485,3.51932064821,48.2474882111,70.4033123869,1.1039370791,0.0,1.1039370791
 10/06  09:00:00,131.940576902,3.71523358979,16.0071059362,1.90756811284,48.2474882111,62.0547409583,2.18814284172,0.0,2.18814284172
 10/06  10:00:00,130.361918787,3.71865747617,17.2468202699,1.01236518358,48.2474882111,60.1281475517,1.10420418376,0.0,1.10420418376
 10/06  11:00:00,137.847885178,4.2484920278,23.0462290455,0.24249484095,48.2474882111,62.0547409583,2.18897864914,0.0,2.18897864914
 10/06  12:00:00,144.543153902,4.80451297317,29.8910945484,0.0812256236016,48.2474882111,61.5103924513,2.18965904789,0.0,2.18965904789
 10/06  13:00:00,153.912281249,5.39956919108,36.596548289,0.0,48.2474882111,63.6602354638,3.27421420672,0.0,3.27421420672
 10/06  14:00:00,155.391621654,5.4679248626,41.539620935,0.0,48.2474882111,60.1281475517,1.10394949525,0.0,1.10394949525
 10/06  15:00:00,159.470198003,5.73223829438,45.3538838521,0.0,48.2474882111,60.1281475517,1.10400174098,0.0,1.10400174098
 10/06  16:00:00,163.718862365,6.09854083603,46.3463555619,0.0,48.2474882111,63.0180376616,2.18858164689,0.0,2.18858164689
 10/06  17:00:00,146.465029749,5.46688233431,40.6690951012,0.0,37.5258241642,62.7947880557,1.10391280578,0.0,1.10391280578
 10/06  18:00:00,98.6616463835,3.90690954993,29.4448192354,0.0118050995324,26.8041601173,36.0181789539,1.10371751655,0.0,1.10371751655
 10/06  19:00:00,103.926953139,3.65951633493,24.7333811581,0.468067689193,26.8041601173,33.4493877451,1.10352042155,0.0,1.10352042155
 10/06  20:00:00,86.4743613834,3.63328395157,21.9977848638,1.85980068188,16.0824960704,28.0885557216,1.10335894477,0.0,1.10335894477
 10/06  21:00:00,85.3766354126,3.63328395157,20.0157156937,4.02853948565,16.0824960704,26.8041601173,1.1030659034,0.0,1.1030659034
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295603713,0.0,1.10295603713
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295810449,0.0,1.10295810449
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295843318,0.0,1.10295843318
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,79.0098663322,3.69206426452,23.0868905596,10.6143112967,5.36083202345,21.4433280938,1.10302559492,0.0,1.10302559492
 10/07  07:00:00,71.8888697259,3.63328395157,18.5484711587,12.82226532,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/07  08:00:00,89.5349120697,3.63328395157,20.1614748067,7.62800836742,26.8041601173,31.2995447326,1.1032788646,0.0,1.1032788646
 10/07  09:00:00,91.4089104333,3.63328395157,20.9251095692,6.49067966084,26.8041601173,33.5472370403,1.10348666464,0.0,1.10348666464
 10/07  10:00:00,89.5863973599,3.63328395157,19.7075634227,6.84900943724,26.8041601173,32.583940337,1.10348166319,0.0,1.10348166319
 10/07  11:00:00,91.3543670326,3.63328395157,19.0779512219,6.998899003,26.8041601173,34.8316326447,1.10363341347,0.0,1.10363341347
 10/07  12:00:00,90.4318311807,3.63328395157,19.2741296237,7.16458035369,26.8041601173,33.5472370403,1.103516742,0.0,1.103516742
 10/07  13:00:00,88.6066581239,3.63328395157,20.4240461316,6.75828199784,26.8041601173,30.9784458315,1.10343646246,0.0,1.10343646246
 10/07  14:00:00,60.3271977385,3.63328395157,20.5834155704,6.7291067963,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,56.9918232377,3.63328395157,20.8432290366,4.41831443377,8.04124803518,20.0473076865,1.10329588823,0.0,1.10329588823
 10/07  16:00:00,56.0963582704,3.63328395157,21.0379083883,3.00707121372,8.04124803518,20.3684065876,1.10327299999,0.0,1.10327299999
 10/07  17:00:00,49.3007938874,3.63328395157,19.8052631095,5.16430124348,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309157525,0.0,1.10309157525
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302972731,0.0,1.10302972731
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301922777,0.0,1.10301922777
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295833418,0.0,1.10295833418
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029210192,0.0,1.1029210192
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303102628,0.0,1.10303102628
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292488324,0.0,1.10292488324
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292526231,0.0,1.10292526231
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309919574,0.0,1.10309919574
 10/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292737955,0.0,1.10292737955
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292224084,0.0,1.10292224084
 10/08  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292272068,0.0,1.10292272068
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292547192,0.0,1.10292547192
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292618224,0.0,1.10292618224
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292623924,0.0,1.10292623924
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029269367,0.0,1.1029269367
 10/09  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296083007,0.0,1.10296083007
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299506187,0.0,1.10299506187
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310407389,0.0,1.10310407389
 10/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292552471,0.0,1.10292552471
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295922172,0.0,1.10295922172
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302313208,0.0,1.10302313208
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292690704,0.0,1.10292690704
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295632979,0.0,1.10295632979
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296053578,0.0,1.10296053578
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,92.1685940949,3.63328395157,21.1603073975,25.7584025344,5.36083202345,21.4433280938,1.10302864415,0.0,1.10302864415
 10/10  07:00:00,99.5283287823,3.63328395157,15.0143523929,24.7059666411,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/10  08:00:00,147.592566458,3.72080783926,16.7241298005,8.48838812567,48.2474882111,70.4033123869,2.18790506724,0.0,2.18790506724
 10/10  09:00:00,137.566427203,3.63328395157,17.6242342085,5.99823977913,48.2474882111,62.0547409583,1.10415671632,0.0,1.10415671632
 10/10  10:00:00,135.951102392,3.63328395157,18.4711821727,5.46256041042,48.2474882111,60.1281475517,2.18835778108,0.0,2.18835778108
 10/10  11:00:00,137.185728341,3.64670397207,18.3026201419,4.92573496353,48.2474882111,62.0547409583,2.18901405359,0.0,2.18901405359
 10/10  12:00:00,138.460066746,3.7122856377,19.1981076899,5.7833526615,48.2474882111,61.5103924513,2.18958001164,0.0,2.18958001164
 10/10  13:00:00,139.665632919,3.73702900872,20.7225480681,3.28989207297,48.2474882111,63.6602354638,3.27417517194,0.0,3.27417517194
 10/10  14:00:00,136.046978895,3.65520381648,21.3396603684,2.66803885297,48.2474882111,60.1281475517,1.10394779561,0.0,1.10394779561
 10/10  15:00:00,136.590269294,3.66556398936,21.842252134,2.69837731395,48.2474882111,60.1281475517,1.10389302477,0.0,1.10389302477
 10/10  16:00:00,140.373686583,3.76294551415,22.4816771829,2.85509791954,48.2474882111,63.0180376616,2.18864365023,0.0,2.18864365023
 10/10  17:00:00,131.752669421,3.86029741144,22.7690937757,4.79422592019,37.5258241642,62.7947880557,2.18760661122,0.0,2.18760661122
 10/10  18:00:00,97.6475078367,3.63328395157,20.2320926513,8.4840187353,26.8041601173,36.0181789539,1.10349909993,0.0,1.10349909993
 10/10  19:00:00,107.80809917,3.63328395157,19.1280842929,9.98074296908,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,95.0248420247,3.63328395157,18.6353782333,13.7726879537,16.0824960704,28.0885557216,1.10340378583,0.0,1.10340378583
 10/10  21:00:00,95.4323168513,3.63328395157,18.3020120238,15.7979245941,16.0824960704,26.8041601173,1.10306883256,0.0,1.10306883256
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295649813,0.0,1.10295649813
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296121386,0.0,1.10296121386
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295860503,0.0,1.10295860503
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,88.0950488174,3.63328395157,22.1547741348,20.6903905197,5.36083202345,21.4433280938,1.10303286174,0.0,1.10303286174
 10/11  07:00:00,99.2053052828,3.63328395157,17.86380507,21.5334904645,16.0824960704,32.6817896323,1.10341996426,0.0,1.10341996426
 10/11  08:00:00,150.915637481,3.76754907599,19.3548071758,9.13404053733,48.2474882111,70.4033123869,1.10411051301,0.0,1.10411051301
 10/11  09:00:00,139.107403669,3.64264499768,20.2758627798,4.87822662805,48.2474882111,62.0547409583,2.18801464749,0.0,2.18801464749
 10/11  10:00:00,137.612330532,3.63328395157,21.2617278985,4.3332428255,48.2474882111,60.1281475517,1.10421903917,0.0,1.10421903917
 10/11  11:00:00,140.222264621,3.67654227239,22.7994011149,3.43565197005,48.2474882111,62.0547409583,2.18858503634,0.0,2.18858503634
 10/11  12:00:00,142.279331573,3.74945210963,24.7929821013,3.97057660528,48.2474882111,61.5103924513,2.18934865033,0.0,2.18934865033
 10/11  13:00:00,144.30655037,3.77482336792,27.1886415179,1.42692171544,48.2474882111,63.6602354638,3.27424733612,0.0,3.27424733612
 10/11  14:00:00,140.730130214,3.68779490654,27.9971182004,0.661141249793,48.2474882111,60.1281475517,1.10407198922,0.0,1.10407198922
 10/11  15:00:00,139.789623564,3.69833565486,27.0196215539,0.68759049795,48.2474882111,60.1281475517,2.18799953543,0.0,2.18799953543
 10/11  16:00:00,142.28769043,3.80194035509,26.9917765504,0.220007557726,48.2474882111,63.0180376616,1.10425260598,0.0,1.10425260598
 10/11  17:00:00,132.528057091,3.90453434437,27.3341547038,0.960315729235,37.5258241642,62.7947880557,2.1878600379,0.0,2.1878600379
 10/11  18:00:00,97.0686512584,3.63328395157,25.5949312764,2.54232353188,26.8041601173,36.0181789539,1.10350302747,0.0,1.10350302747
 10/11  19:00:00,109.141303386,3.63328395157,24.1794544137,6.26257706452,26.8041601173,33.4493877451,1.10328574305,0.0,1.10328574305
 10/11  20:00:00,95.0523458264,3.63328395157,22.892264411,9.54330557777,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,94.883784272,3.63328395157,22.838276602,10.7131274367,16.0824960704,26.8041601173,1.10309425345,0.0,1.10309425345
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296103463,0.0,1.10296103463
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295766965,0.0,1.10295766965
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296184199,0.0,1.10296184199
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,83.4653695828,3.64003556977,25.0522460269,13.1564877748,5.36083202345,21.4433280938,1.1030373846,0.0,1.1030373846
 10/12  07:00:00,96.356367868,3.63328395157,21.2962764848,15.2520816349,16.0824960704,32.6817896323,1.10344162252,0.0,1.10344162252
 10/12  08:00:00,151.966488447,3.79492349699,23.5908405468,5.92148371122,48.2474882111,70.4033123869,1.10406342139,0.0,1.10406342139
 10/12  09:00:00,140.827784961,3.66304942495,24.951687216,1.90237905705,48.2474882111,62.0547409583,2.1883645393,0.0,2.1883645393
 10/12  10:00:00,140.55909258,3.80085671017,27.9192464941,0.454913518835,48.2474882111,60.1281475517,1.10430000698,0.0,1.10430000698
 10/12  11:00:00,147.630619997,4.43674117323,32.8757166507,0.00749290924761,48.2474882111,62.0547409583,2.18893978128,0.0,2.18893978128
 10/12  12:00:00,147.67520384,4.31575003132,33.5931330523,0.0,48.2474882111,61.5103924513,3.2745561753,0.0,3.2745561753
 10/12  13:00:00,151.756641415,4.38578336194,35.4546942844,0.0,48.2474882111,63.6602354638,2.18942653636,0.0,2.18942653636
 10/12  14:00:00,147.048249124,4.17585925068,34.4883140161,0.0,48.2474882111,60.1281475517,1.10406822424,0.0,1.10406822424
 10/12  15:00:00,148.49370543,4.38318102594,35.7264485473,0.0,48.2474882111,60.1281475517,2.1880078986,0.0,2.1880078986
 10/12  16:00:00,153.86594614,4.55924169626,38.0327384772,0.0,48.2474882111,63.0180376616,2.18885633513,0.0,2.18885633513
 10/12  17:00:00,138.850806365,4.25174746564,34.2700065857,0.0,37.5258241642,62.7947880557,1.10367237472,0.0,1.10367237472
 10/12  18:00:00,96.9448555695,3.63574159298,27.99848052,0.0125209579275,26.8041601173,36.0181789539,1.10355779645,0.0,1.10355779645
 10/12  19:00:00,104.021324315,3.63328395157,24.7940298334,0.528022573144,26.8041601173,33.4493877451,1.10334843523,0.0,1.10334843523
 10/12  20:00:00,88.346059344,3.63328395157,22.2287529531,3.50053055328,16.0824960704,28.0885557216,1.10340837419,0.0,1.10340837419
 10/12  21:00:00,87.7482751059,3.63328395157,20.2623932738,6.15350159881,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296211005,0.0,1.10296211005
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296172755,0.0,1.10296172755
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296220815,0.0,1.10296220815
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307534518,0.0,1.10307534518
 10/13  06:00:00,81.3242543603,3.67417298085,21.950229344,14.0832518241,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,91.3870300801,3.63328395157,15.5587843878,16.020235944,16.0824960704,32.6817896323,1.10350908818,0.0,1.10350908818
 10/13  08:00:00,147.329012149,3.81986208455,18.7879476423,6.06196173019,48.2474882111,70.4033123869,1.10407334614,0.0,1.10407334614
 10/13  09:00:00,138.603316429,3.67687803081,20.1885492334,4.42721990145,48.2474882111,62.0547409583,2.18820146463,0.0,2.18820146463
 10/13  10:00:00,136.13403443,3.64665075839,21.2536677076,2.84964010685,48.2474882111,60.1281475517,2.1884150873,0.0,2.1884150873
 10/13  11:00:00,138.569863795,3.71908774421,22.3099977915,2.23010899544,48.2474882111,62.0547409583,2.18897028305,0.0,2.18897028305
 10/13  12:00:00,139.374468189,3.7936963041,22.7312749413,3.0831761869,48.2474882111,61.5103924513,2.1896905491,0.0,2.1896905491
 10/13  13:00:00,139.273892439,3.81704164341,22.2757630619,1.26492396486,48.2474882111,63.6602354638,2.18963802565,0.0,2.18963802565
 10/13  14:00:00,135.395285312,3.72437898473,22.9446333482,0.342197121814,48.2474882111,60.1281475517,2.18826861303,0.0,2.18826861303
 10/13  15:00:00,136.168228443,3.73547441295,23.8350710407,0.213607132225,48.2474882111,60.1281475517,1.10404027915,0.0,1.10404027915
 10/13  16:00:00,138.154780851,3.84213996444,23.0153865904,0.0232883290209,48.2474882111,63.0180376616,2.18885389983,0.0,2.18885389983
 10/13  17:00:00,126.421069092,3.94273221779,20.2367894664,1.91249509367,37.5258241642,62.7947880557,1.10377117087,0.0,1.10377117087
 10/13  18:00:00,94.1731304567,3.63328395157,16.2714452176,6.50295545559,26.8041601173,36.0181789539,1.10356872881,0.0,1.10356872881
 10/13  19:00:00,102.456050403,3.63328395157,14.8405977788,8.91618071599,26.8041601173,33.4493877451,1.10333361266,0.0,1.10333361266
 10/13  20:00:00,88.6789426889,3.63328395157,13.6680526513,12.3941141999,16.0824960704,28.0885557216,1.10335305515,0.0,1.10335305515
 10/13  21:00:00,89.2344773197,3.63328395157,13.1187069054,14.783390181,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310527061,0.0,1.10310527061
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029624608,0.0,1.1029624608
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1027579617,0.0,1.1027579617
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306619308,0.0,1.10306619308
 10/14  06:00:00,111.20213768,3.63328395157,15.8794359473,50.0728175696,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,90.0724478913,3.63328395157,0.0612433006795,47.0257380101,5.36083202345,26.5809105114,7.23028818298,6.12719212696,1.10309605602
 10/14  08:00:00,91.6457464941,3.63328395157,2.05005514357,27.850262455,26.8041601173,31.2995447326,2.06128415031,0.957973421428,1.10331072888
 10/14  09:00:00,86.0264685005,3.63328395157,6.89196362053,15.1413836767,26.8041601173,33.5472370403,1.1035672509,0.0,1.1035672509
 10/14  10:00:00,83.4388999103,3.63328395157,10.1225499456,10.2865254647,26.8041601173,32.583940337,1.10355149189,0.0,1.10355149189
 10/14  11:00:00,86.7116307576,3.75059620408,13.2611862522,8.05561544519,26.8041601173,34.8316326447,1.10363369397,0.0,1.10363369397
 10/14  12:00:00,87.5001646105,4.07256081841,16.4953557792,6.57241076119,26.8041601173,33.5472370403,1.10352919762,0.0,1.10352919762
 10/14  13:00:00,85.6348673883,4.2422418118,18.6237288931,4.97785064051,26.8041601173,30.9784458315,1.10345934645,0.0,1.10345934645
 10/14  14:00:00,57.1667601547,3.98268483733,18.2167863057,5.58589759152,8.04124803518,21.3317032909,1.10329873525,0.0,1.10329873525
 10/14  15:00:00,52.991170984,3.81192412975,18.2933286636,2.78892237487,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,53.0223445526,3.63685760669,17.5869396971,3.38045253201,8.04124803518,20.3684065876,1.10330870726,0.0,1.10330870726
 10/14  17:00:00,50.4546458696,3.63328395157,16.3564595376,9.76695679764,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309658232,0.0,1.10309658232
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303654297,0.0,1.10303654297
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309867438,0.0,1.10309867438
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10273752906,0.0,1.10273752906
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292706843,0.0,1.10292706843
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303297416,0.0,1.10303297416
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292654571,0.0,1.10292654571
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292451129,0.0,1.10292451129
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299935167,0.0,1.10299935167
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299764434,0.0,1.10299764434
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292585164,0.0,1.10292585164
 10/15  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292358337,0.0,1.10292358337
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292601673,0.0,1.10292601673
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294296051,0.0,1.10294296051
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029646909,0.0,1.1029646909
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307982585,0.0,1.10307982585
 10/16  06:00:00,142.084587053,3.63328395157,15.1726670104,81.66203588,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,130.690882581,3.63328395157,5.88443253229,64.9984403008,16.0824960704,32.6817896323,1.10348038172,0.0,1.10348038172
 10/16  08:00:00,165.552849256,3.6343164842,6.92548871607,36.3338033642,48.2474882111,70.4033123869,2.18811535087,0.0,2.18811535087
 10/16  09:00:00,151.526886658,3.63328395157,8.15402913836,29.4289043048,48.2474882111,62.0547409583,1.10417217277,0.0,1.10417217277
 10/16  10:00:00,146.067782677,3.63328395157,9.62384522399,24.4265776445,48.2474882111,60.1281475517,2.18846295864,0.0,2.18846295864
 10/16  11:00:00,144.407116339,3.63328395157,11.8907142446,18.5724488794,48.2474882111,62.0547409583,2.1889990142,0.0,2.1889990142
 10/16  12:00:00,148.110036699,3.63393959318,12.3252355875,22.3845407616,48.2474882111,61.5103924513,2.18969474831,0.0,2.18969474831
 10/16  13:00:00,143.220774886,3.65441165183,11.2440101639,16.4061893013,48.2474882111,63.6602354638,2.18945455976,0.0,2.18945455976
 10/16  14:00:00,138.893635741,3.63328395157,10.8253302607,16.0509456718,48.2474882111,60.1281475517,2.188551328,0.0,2.188551328
 10/16  15:00:00,138.512152978,3.63328395157,10.7770232157,15.7177699543,48.2474882111,60.1281475517,1.10406024137,0.0,1.10406024137
 10/16  16:00:00,140.825562285,3.66912781089,10.9081791501,14.9742893571,48.2474882111,63.0180376616,2.18866310737,0.0,2.18866310737
 10/16  17:00:00,133.471740303,3.75999213547,10.5766340415,18.8060618116,37.5258241642,62.7947880557,2.18766716821,0.0,2.18766716821
 10/16  18:00:00,107.841518352,3.63328395157,8.88938241716,27.5534061515,26.8041601173,36.0181789539,1.1035401559,0.0,1.1035401559
 10/16  19:00:00,117.14490186,3.63328395157,8.3645657678,30.0810641841,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/16  20:00:00,107.457088022,3.63328395157,7.24204119264,37.5982709919,16.0824960704,28.0885557216,1.10334050317,0.0,1.10334050317
 10/16  21:00:00,107.630476825,3.63328395157,6.36809836102,39.9299982303,16.0824960704,26.8041601173,1.10307498408,0.0,1.10307498408
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029640375,0.0,1.1029640375
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296437841,0.0,1.10296437841
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296536571,0.0,1.10296536571
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,138.127808411,3.63328395157,13.8745857234,79.0033385247,5.36083202345,21.4433280938,1.10304208934,0.0,1.10304208934
 10/17  07:00:00,124.14542928,3.63328395157,0.257748141966,64.0796713893,16.0824960704,32.6817896323,3.24849663081,2.14497784009,1.10351879072
 10/17  08:00:00,156.881903428,3.67040770265,2.26813897585,32.2841160575,48.2474882111,70.4033123869,1.18202078937,0.077961677481,1.10405911189
 10/17  09:00:00,142.105699452,3.63328395157,3.45105356678,24.7106926699,48.2474882111,62.0547409583,2.18827191338,0.0,2.18827191338
 10/17  10:00:00,139.952722242,3.63328395157,4.3581973936,23.5771650396,48.2474882111,60.1281475517,1.10419904357,0.0,1.10419904357
 10/17  11:00:00,141.164551066,3.63328395157,4.95658807749,22.2640097733,48.2474882111,62.0547409583,2.18908100127,0.0,2.18908100127
 10/17  12:00:00,145.251442064,3.66173712116,6.44707190637,25.3763122799,48.2474882111,61.5103924513,3.27456419038,0.0,3.27456419038
 10/17  13:00:00,139.500431202,3.68638524167,6.84606917054,17.0518130209,48.2474882111,63.6602354638,2.18941643918,0.0,2.18941643918
 10/17  14:00:00,134.963049365,3.63328395157,6.23683919062,16.7088503659,48.2474882111,60.1281475517,2.1880878165,0.0,2.1880878165
 10/17  15:00:00,135.783083496,3.63328395157,7.99873038823,15.7669932991,48.2474882111,60.1281475517,1.10396449886,0.0,1.10396449886
 10/17  16:00:00,135.50162331,3.69806739013,8.33791017288,12.1916797807,48.2474882111,63.0180376616,2.18873819219,0.0,2.18873819219
 10/17  17:00:00,125.356891705,3.79621403939,7.71973341467,13.5118919368,37.5258241642,62.7947880557,1.10373001336,0.0,1.10373001336
 10/17  18:00:00,100.358959597,3.63328395157,5.43934063346,23.5208891802,26.8041601173,36.0181789539,1.10361691595,0.0,1.10361691595
 10/17  19:00:00,113.732348697,3.63328395157,3.8299514887,31.2031253003,26.8041601173,33.4493877451,1.1033129119,0.0,1.1033129119
 10/17  20:00:00,104.914254235,3.63328395157,1.86193539425,40.435543003,16.0824960704,28.0885557216,1.10342258958,0.0,1.10342258958
 10/17  21:00:00,105.396786904,3.63328395157,0.727563167283,43.3368435036,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306738318,0.0,1.10306738318
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296483872,0.0,1.10296483872
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296465143,0.0,1.10296465143
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306943337,0.0,1.10306943337
 10/18  06:00:00,144.588970521,3.63328395157,13.2764443303,86.0626420281,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  07:00:00,127.404861228,3.63328395157,0.229209171294,67.3676423081,16.0824960704,32.6817896323,4.2907681353,3.18751522638,1.10325290892
 10/18  08:00:00,154.078445724,3.68013284996,2.13820104978,29.6008711321,48.2474882111,70.4033123869,2.45873801953,0.270557593639,2.18818042589
 10/18  09:00:00,133.903891285,3.63328395157,3.99748148475,15.9624565852,48.2474882111,62.0547409583,1.1041697747,0.0,1.1041697747
 10/18  10:00:00,128.43025696,3.63328395157,6.12495191758,10.287945234,48.2474882111,60.1281475517,2.18845331825,0.0,2.18845331825
 10/18  11:00:00,130.746990312,3.67008672458,8.62958527225,8.1366490512,48.2474882111,62.0547409583,2.18922957518,0.0,2.18922957518
 10/18  12:00:00,134.256367986,3.99046319595,11.6162884319,8.88329560174,48.2474882111,61.5103924513,2.1899105966,0.0,2.1899105966
 10/18  13:00:00,136.535780978,4.39179910243,14.323759541,5.90405856554,48.2474882111,63.6602354638,3.27453181797,0.0,3.27453181797
 10/18  14:00:00,131.224549488,4.29714860555,15.430336331,3.11298869467,48.2474882111,60.1281475517,1.10399371692,0.0,1.10399371692
 10/18  15:00:00,128.863277961,4.1082479002,15.4884968348,0.882457368647,48.2474882111,60.1281475517,2.18789822831,0.0,2.18789822831
 10/18  16:00:00,131.899592965,4.07416297054,15.5015500535,1.04991397392,48.2474882111,63.0180376616,2.18882893695,0.0,2.18882893695
 10/18  17:00:00,120.964448512,3.92988552172,14.2117496466,2.4937610293,37.5258241642,62.7947880557,1.10366986791,0.0,1.10366986791
 10/18  18:00:00,87.6685294355,3.63328395157,10.3297689078,5.9400307442,26.8041601173,36.0181789539,1.10359684501,0.0,1.10359684501
 10/18  19:00:00,98.9404212228,3.63328395157,7.04572663371,13.1954226811,26.8041601173,33.4493877451,1.10336499773,0.0,1.10336499773
 10/18  20:00:00,89.9640235764,3.63328395157,4.64052342575,22.7067243129,16.0824960704,28.0885557216,1.10343646929,0.0,1.10343646929
 10/18  21:00:00,92.7933964792,3.63328395157,2.50268624051,28.9583300054,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296551575,0.0,1.10296551575
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296644727,0.0,1.10296644727
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296288855,0.0,1.10296288855
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307985545,0.0,1.10307985545
 10/19  06:00:00,134.626234801,3.63328395157,13.8259926921,75.5503579463,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,123.79825694,3.63328395157,0.0,61.5229138583,16.0824960704,32.6817896323,9.12102850283,8.0175500197,1.10347848313
 10/19  08:00:00,156.274417125,3.70425363385,2.66848406187,31.2424387376,48.2474882111,70.4033123869,2.82066273868,0.632521864468,2.18814087421
 10/19  09:00:00,135.567844426,3.63328395157,5.80866493566,15.815226275,48.2474882111,62.0547409583,1.10420006028,0.0,1.10420006028
 10/19  10:00:00,135.031389156,3.63328395157,8.31796764948,14.696061698,48.2474882111,60.1281475517,2.18854672599,0.0,2.18854672599
 10/19  11:00:00,136.979026433,3.63903524229,10.2963978212,12.7329241062,48.2474882111,62.0547409583,2.18884185608,0.0,2.18884185608
 10/19  12:00:00,138.029509608,3.70094441999,12.5345867614,12.0276576704,48.2474882111,61.5103924513,2.18987521211,0.0,2.18987521211
 10/19  13:00:00,136.43563566,3.72816118528,14.2058673578,6.58544334769,48.2474882111,63.6602354638,3.27448100354,0.0,3.27448100354
 10/19  14:00:00,133.403896273,3.64826671251,15.9827399415,5.38881376161,48.2474882111,60.1281475517,1.10401907911,0.0,1.10401907911
 10/19  15:00:00,130.926986563,3.66373163185,16.6792593611,2.19991971334,48.2474882111,60.1281475517,2.18795871374,0.0,2.18795871374
 10/19  16:00:00,133.296643289,3.76947457176,16.4078029161,1.84539983446,48.2474882111,63.0180376616,1.10454574869,0.0,1.10454574869
 10/19  17:00:00,122.939442008,3.87634837934,15.9300979179,2.8039433968,37.5258241642,62.7947880557,2.18779896439,0.0,2.18779896439
 10/19  18:00:00,92.1495849847,3.63328395157,12.7693085099,7.98154669128,26.8041601173,36.0181789539,1.10355847225,0.0,1.10355847225
 10/19  19:00:00,104.149658247,3.63328395157,11.5554506677,13.8949356712,26.8041601173,33.4493877451,1.10333952078,0.0,1.10333952078
 10/19  20:00:00,94.6179591791,3.63328395157,10.7092787348,21.2919046066,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/19  21:00:00,96.252558608,3.63328395157,10.104673233,24.8155051417,16.0824960704,26.8041601173,1.10323467036,0.0,1.10323467036
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296587536,0.0,1.10296587536
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296647328,0.0,1.10296647328
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296760606,0.0,1.10296760606
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,106.033157844,3.63328395157,17.2006638622,43.5826098185,5.36083202345,21.4433280938,1.10312332153,0.0,1.10312332153
 10/20  07:00:00,111.517534256,3.63328395157,9.33795419761,39.9042369768,16.0824960704,32.6817896323,1.10347547168,0.0,1.10347547168
 10/20  08:00:00,153.230835333,3.73058645298,11.5263114639,19.3146967241,48.2474882111,70.4033123869,1.10405652647,0.0,1.10405652647
 10/20  09:00:00,140.944180332,3.63328395157,12.1373786053,14.8628485111,48.2474882111,62.0547409583,2.18846092064,0.0,2.18846092064
 10/20  10:00:00,137.253793789,3.63328395157,12.4018027625,12.8346312177,48.2474882111,60.1281475517,2.18853335876,0.0,2.18853335876
 10/20  11:00:00,138.158463076,3.64485816239,12.6619493894,11.5409862604,48.2474882111,62.0547409583,2.18919076064,0.0,2.18919076064
 10/20  12:00:00,140.46505473,3.7082022883,13.8793199841,13.1112117012,48.2474882111,61.5103924513,2.19001771614,0.0,2.19001771614
 10/20  13:00:00,139.862637124,3.72856610418,14.6544176771,9.5634895738,48.2474882111,63.6602354638,2.18972995984,0.0,2.18972995984
 10/20  14:00:00,135.40857165,3.64400483389,14.6496721306,8.73081882828,48.2474882111,60.1281475517,2.18857951024,0.0,2.18857951024
 10/20  15:00:00,135.283396447,3.65158328,15.0433078739,8.20442943593,48.2474882111,60.1281475517,1.10408790336,0.0,1.10408790336
 10/20  16:00:00,138.749959156,3.74485127808,15.6837582985,8.04738361262,48.2474882111,63.0180376616,2.18876313686,0.0,2.18876313686
 10/20  17:00:00,130.687614418,3.83842171186,15.9727781371,10.5473622549,37.5258241642,62.7947880557,2.18778795245,0.0,2.18778795245
 10/20  18:00:00,103.939922076,3.63328395157,14.4811647625,15.5926941968,26.8041601173,36.0181789539,1.10360301209,0.0,1.10360301209
 10/20  19:00:00,110.713441103,3.63328395157,14.1772551693,17.8369140258,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,99.7416205876,3.63328395157,13.7647143768,23.3601303731,16.0824960704,28.0885557216,1.10339854221,0.0,1.10339854221
 10/20  21:00:00,100.090985143,3.63328395157,13.4746115418,25.2839933676,16.0824960704,26.8041601173,1.10310397768,0.0,1.10310397768
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029670561,0.0,1.1029670561
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296828733,0.0,1.10296828733
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296723734,0.0,1.10296723734
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,104.165075759,3.63328395157,19.254949897,39.6602416989,5.36083202345,21.4433280938,1.10308052931,0.0,1.10308052931
 10/21  07:00:00,95.7916293015,3.63328395157,12.6052836778,37.7335457099,5.36083202345,26.5809105114,1.10317437723,0.0,1.10317437723
 10/21  08:00:00,103.042983442,3.63328395157,13.09642609,28.2011284565,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/21  09:00:00,102.861123086,3.63328395157,13.3746063063,25.4933955768,26.8041601173,33.5472370403,1.10357181917,0.0,1.10357181917
 10/21  10:00:00,101.063814088,3.63328395157,13.4904260695,24.5435635187,26.8041601173,32.583940337,1.10352917733,0.0,1.10352917733
 10/21  11:00:00,102.067169462,3.63328395157,13.5705681037,23.2190845501,26.8041601173,34.8316326447,1.10365110018,0.0,1.10365110018
 10/21  12:00:00,99.5274908115,3.63328395157,13.269928493,22.2644411152,26.8041601173,33.5472370403,1.10354681792,0.0,1.10354681792
 10/21  13:00:00,95.782988649,3.63328395157,12.2898053548,22.0688532998,26.8041601173,30.9784458315,1.10347348491,0.0,1.10347348491
 10/21  14:00:00,76.703486064,3.63328395157,10.502351186,33.1864595063,8.04124803518,21.3317032909,1.10337377155,0.0,1.10337377155
 10/21  15:00:00,79.5323428558,3.63328395157,9.6614097136,38.1406533748,8.04124803518,20.0473076865,1.10324242692,0.0,1.10324242692
 10/21  16:00:00,81.2973617051,3.63328395157,9.55130505665,39.69467798,8.04124803518,20.3684065876,1.10327355691,0.0,1.10327355691
 10/21  17:00:00,78.9217716619,3.63328395157,8.68667011763,45.9038720099,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304561932,0.0,1.10304561932
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304486702,0.0,1.10304486702
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296744275,0.0,1.10296744275
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294659396,0.0,1.10294659396
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293379565,0.0,1.10293379565
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303677744,0.0,1.10303677744
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293095915,0.0,1.10293095915
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296922598,0.0,1.10296922598
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310239152,0.0,1.10310239152
 10/22  14:00:00,25.4509121716,1.02768906775,5.65187092769,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,25.5882544369,1.05486728168,5.76203497904,0.0,2.68041601173,16.0824960704,1.10298821421,0.0,1.10298821421
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293219226,0.0,1.10293219226
 10/22  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
