Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292822509,0.0,1.10292822509
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292585957,0.0,1.10292585957
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296950818,0.0,1.10296950818
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296940951,0.0,1.10296940951
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307908379,0.0,1.10307908379
 10/23  06:00:00,150.489054777,3.63328395157,13.4046776893,91.8344929246,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,134.28922857,3.63328395157,0.0,72.0138854885,16.0824960704,32.6817896323,15.9576108893,14.854083025,1.10352786423
 10/23  08:00:00,154.755936572,3.64086982195,0.312043009561,32.143783048,48.2474882111,70.4033123869,6.39609748865,5.29195835261,1.10413913604
 10/23  09:00:00,134.485557461,3.63328395157,4.49532472349,16.0462795228,48.2474882111,62.0547409583,2.18855848997,0.0,2.18855848997
 10/23  10:00:00,133.07053469,3.65946188643,11.3030056435,9.72399130341,48.2474882111,60.1281475517,2.18869118889,0.0,2.18869118889
 10/23  11:00:00,138.50865598,3.95966485557,17.9034590919,6.33486276868,48.2474882111,62.0547409583,2.18887310835,0.0,2.18887310835
 10/23  12:00:00,141.530454832,4.36218416394,21.4949704599,5.90697945154,48.2474882111,61.5103924513,2.18997616733,0.0,2.18997616733
 10/23  13:00:00,142.411909139,4.73513588951,22.8437855093,2.91682397172,48.2474882111,63.6602354638,3.27455631323,0.0,3.27455631323
 10/23  14:00:00,138.62712154,4.7092317416,24.5436574846,0.990156456845,48.2474882111,60.1281475517,1.10410665318,0.0,1.10410665318
 10/23  15:00:00,139.079174915,4.64653833924,26.0485607188,0.0,48.2474882111,60.1281475517,2.18819081409,0.0,2.18819081409
 10/23  16:00:00,141.081932593,4.45381731146,25.3541493145,0.0,48.2474882111,63.0180376616,2.18877839175,0.0,2.18877839175
 10/23  17:00:00,126.614754576,4.07232399545,21.745661418,0.467716848948,37.5258241642,62.7947880557,1.10380488744,0.0,1.10380488744
 10/23  18:00:00,93.1363504707,3.63328395157,15.7885408148,3.48174653911,26.8041601173,36.0181789539,1.10365780251,0.0,1.10365780251
 10/23  19:00:00,99.6454433597,3.63328395157,12.3125099482,8.63366150346,26.8041601173,33.4493877451,1.10337082579,0.0,1.10337082579
 10/23  20:00:00,89.2362340791,3.63328395157,10.1936705217,16.4257877197,16.0824960704,28.0885557216,1.10345142333,0.0,1.10345142333
 10/23  21:00:00,90.0096629055,3.63328395157,8.62344492029,20.0538377519,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296781927,0.0,1.10296781927
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296981047,0.0,1.10296981047
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297060147,0.0,1.10297060147
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307458025,0.0,1.10307458025
 10/24  06:00:00,113.959357678,3.63328395157,15.6885385355,53.0209349794,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,112.791669298,3.63328395157,3.98034346229,46.5359827537,16.0824960704,32.6817896323,1.10352750391,0.0,1.10352750391
 10/24  08:00:00,153.89389292,3.71811578121,5.55803777888,25.9584986682,48.2474882111,70.4033123869,2.18833413433,0.0,2.18833413433
 10/24  09:00:00,141.805509938,3.63328395157,6.29786640927,21.5636903132,48.2474882111,62.0547409583,1.1043198122,0.0,1.1043198122
 10/24  10:00:00,137.417756177,3.63328395157,7.08421955001,18.316176819,48.2474882111,60.1281475517,2.18857702329,0.0,2.18857702329
 10/24  11:00:00,137.695586977,3.63699866793,7.32232508603,16.4255939598,48.2474882111,62.0547409583,2.18919933762,0.0,2.18919933762
 10/24  12:00:00,140.80758281,3.69439662513,7.79917732891,19.5476880991,48.2474882111,61.5103924513,2.18997560472,0.0,2.18997560472
 10/24  13:00:00,138.928567656,3.71358783109,8.73103184522,14.5677842105,48.2474882111,63.6602354638,3.2747667338,0.0,3.2747667338
 10/24  14:00:00,135.16397348,3.63328395157,9.61247617649,13.534137495,48.2474882111,60.1281475517,1.10408224271,0.0,1.10408224271
 10/24  15:00:00,134.823649689,3.63639986502,9.60043322089,13.2027407461,48.2474882111,60.1281475517,2.18812612375,0.0,2.18812612375
 10/24  16:00:00,137.726474859,3.72758029271,10.3844172391,12.3405113608,48.2474882111,63.0180376616,2.18886219701,0.0,2.18886219701
 10/24  17:00:00,129.610746646,3.82002921071,11.0843820552,14.3772830657,37.5258241642,62.7947880557,1.10382391314,0.0,1.10382391314
 10/24  18:00:00,105.465281149,3.63328395157,9.67545850911,21.9237595228,26.8041601173,36.0181789539,1.10360933483,0.0,1.10360933483
 10/24  19:00:00,112.354135743,3.63328395157,8.78336622926,24.8714976057,26.8041601173,33.4493877451,1.10335502693,0.0,1.10335502693
 10/24  20:00:00,102.02703838,3.63328395157,7.607136787,31.8031257554,16.0824960704,28.0885557216,1.10341822154,0.0,1.10341822154
 10/24  21:00:00,102.878654458,3.63328395157,7.38832562914,34.1579485959,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305584947,0.0,1.10305584947
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296899298,0.0,1.10296899298
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296956181,0.0,1.10296956181
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308107502,0.0,1.10308107502
 10/25  06:00:00,117.208289788,3.63328395157,16.5528684443,55.4055371803,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,116.202877872,3.63328395157,6.66752745282,47.2600073377,16.0824960704,32.6817896323,1.10344315393,0.0,1.10344315393
 10/25  08:00:00,152.166292613,3.7125474943,8.87927993484,20.9152244922,48.2474882111,70.4033123869,2.18814566261,0.0,2.18814566261
 10/25  09:00:00,140.614493945,3.63328395157,9.44332837591,17.2272123541,48.2474882111,62.0547409583,2.18847663826,0.0,2.18847663826
 10/25  10:00:00,137.67680257,3.63328395157,9.79417819434,15.8652645676,48.2474882111,60.1281475517,1.10434431658,0.0,1.10434431658
 10/25  11:00:00,139.406552664,3.63504810151,10.7623354063,14.6984998928,48.2474882111,62.0547409583,2.188972673,0.0,2.188972673
 10/25  12:00:00,142.030390549,3.69093352215,11.6594657307,16.9136705394,48.2474882111,61.5103924513,3.27462769664,0.0,3.27462769664
 10/25  13:00:00,139.927761175,3.71019650393,11.8288237254,12.4725771771,48.2474882111,63.6602354638,2.18957730649,0.0,2.18957730649
 10/25  14:00:00,135.204438667,3.63328395157,12.2302037504,10.9568751085,48.2474882111,60.1281475517,2.18829406711,0.0,2.18829406711
 10/25  15:00:00,134.721436278,3.63703100112,12.1927578438,10.5075715762,48.2474882111,60.1281475517,1.10409848478,0.0,1.10409848478
 10/25  16:00:00,138.685592905,3.72725460743,12.1745654262,11.509806905,48.2474882111,63.0180376616,2.18911903971,0.0,2.18911903971
 10/25  17:00:00,130.829513229,3.81751611146,12.2735031818,14.4094416221,37.5258241642,62.7947880557,1.10380402891,0.0,1.10380402891
 10/25  18:00:00,105.857546275,3.63328395157,10.2031075653,21.7883755926,26.8041601173,36.0181789539,1.10374699176,0.0,1.10374699176
 10/25  19:00:00,112.475694525,3.63328395157,9.42531020594,24.3511124114,26.8041601173,33.4493877451,1.10348430329,0.0,1.10348430329
 10/25  20:00:00,102.288726848,3.63328395157,8.74066223517,30.9312887749,16.0824960704,28.0885557216,1.10342824085,0.0,1.10342824085
 10/25  21:00:00,103.217088798,3.63328395157,8.64112540678,33.243583158,16.0824960704,26.8041601173,1.10309021592,0.0,1.10309021592
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297115476,0.0,1.10297115476
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297211948,0.0,1.10297211948
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297182777,0.0,1.10297182777
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,112.135456356,3.63328395157,17.3495266399,49.5360455529,5.36083202345,21.4433280938,1.10304455994,0.0,1.10304455994
 10/26  07:00:00,115.827740725,3.63328395157,10.5122385514,43.0401590919,16.0824960704,32.6817896323,1.10347193827,0.0,1.10347193827
 10/26  08:00:00,155.262495988,3.711327483,12.5831606495,20.3087671635,48.2474882111,70.4033123869,1.10416947159,0.0,1.10416947159
 10/26  09:00:00,142.020255296,3.63328395157,13.6288009024,14.4475011786,48.2474882111,62.0547409583,2.1882989809,0.0,2.1882989809
 10/26  10:00:00,138.561815057,3.63328395157,14.9776072867,11.5668479614,48.2474882111,60.1281475517,2.18844631721,0.0,2.18844631721
 10/26  11:00:00,139.572413285,3.64112627832,17.3447025291,8.27591521397,48.2474882111,62.0547409583,2.18919079994,0.0,2.18919079994
 10/26  12:00:00,139.479560803,3.70782843549,19.2122443198,6.79316729096,48.2474882111,61.5103924513,2.19011562193,0.0,2.19011562193
 10/26  13:00:00,139.100903725,3.73741310685,19.6793091183,3.76801773049,48.2474882111,63.6602354638,2.18961032602,0.0,2.18961032602
 10/26  14:00:00,134.92263296,3.65641851816,20.2191625987,2.66297598614,48.2474882111,60.1281475517,2.18858013937,0.0,2.18858013937
 10/26  15:00:00,135.94563339,3.66632770153,21.1405394904,2.75469034156,48.2474882111,60.1281475517,2.18802431749,0.0,2.18802431749
 10/26  16:00:00,137.740720698,3.76386556673,20.5896480094,2.11324115502,48.2474882111,63.0180376616,1.10434724308,0.0,1.10434724308
 10/26  17:00:00,129.134408122,3.8612314581,19.8480863076,5.09603804208,37.5258241642,62.7947880557,2.18797672322,0.0,2.18797672322
 10/26  18:00:00,101.071128783,3.63328395157,17.1309118045,10.0741538622,26.8041601173,36.0181789539,1.1035351299,0.0,1.1035351299
 10/26  19:00:00,106.686498926,3.63328395157,15.2110502309,12.7761767874,26.8041601173,33.4493877451,1.10335216272,0.0,1.10335216272
 10/26  20:00:00,95.0398092841,3.63328395157,13.6377527055,18.785280741,16.0824960704,28.0885557216,1.10343634613,0.0,1.10343634613
 10/26  21:00:00,96.1506638411,3.63328395157,12.8264200035,21.9918636043,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297224896,0.0,1.10297224896
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297211486,0.0,1.10297211486
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297188854,0.0,1.10297188854
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309469541,0.0,1.10309469541
 10/27  06:00:00,104.005366567,3.63328395157,17.6617852753,41.093697129,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,109.857205384,3.63328395157,9.54761860764,38.0342436946,16.0824960704,32.6817896323,1.1035318656,0.0,1.1035318656
 10/27  08:00:00,152.032626518,3.73239946685,10.8783093876,18.762676971,48.2474882111,70.4033123869,2.18832854258,0.0,2.18832854258
 10/27  09:00:00,138.353788737,3.63328395157,11.4532159004,12.9566196216,48.2474882111,62.0547409583,1.10416368426,0.0,1.10416368426
 10/27  10:00:00,135.812897013,3.63328395157,12.8854954945,10.9100417097,48.2474882111,60.1281475517,2.18843711284,0.0,2.18843711284
 10/27  11:00:00,136.657240899,3.65022585788,15.6411980674,7.05514771039,48.2474882111,62.0547409583,2.18935148598,0.0,2.18935148598
 10/27  12:00:00,137.780708524,3.72067764005,17.4553591527,6.83835097502,48.2474882111,61.5103924513,3.27455163938,0.0,3.27455163938
 10/27  13:00:00,136.95468815,3.75045386991,17.7448353773,3.54323513425,48.2474882111,63.6602354638,2.18964835298,0.0,2.18964835298
 10/27  14:00:00,133.939707195,3.66562843718,17.6115490955,4.27845380525,48.2474882111,60.1281475517,2.1880651999,0.0,2.1880651999
 10/27  15:00:00,134.499149382,3.67034214533,17.7600483302,4.68468304953,48.2474882111,60.1281475517,1.10399232645,0.0,1.10399232645
 10/27  16:00:00,136.587673578,3.76862416589,18.5338892237,3.01119422193,48.2474882111,63.0180376616,2.18891892638,0.0,2.18891892638
 10/27  17:00:00,127.08874295,3.86997902961,18.8203255178,4.06938608833,37.5258241642,62.7947880557,1.10382995982,0.0,1.10382995982
 10/27  18:00:00,99.1530571949,3.63328395157,16.1516205989,9.13537347922,26.8041601173,36.0181789539,1.10364670802,0.0,1.10364670802
 10/27  19:00:00,105.453553062,3.63328395157,14.4635116205,12.2907695335,26.8041601173,33.4493877451,1.1034224161,0.0,1.1034224161
 10/27  20:00:00,94.1553600372,3.63328395157,12.9710255458,18.5675586537,16.0824960704,28.0885557216,1.10346498089,0.0,1.10346498089
 10/27  21:00:00,95.2119520131,3.63328395157,11.3902475697,22.4893242101,16.0824960704,26.8041601173,1.10309130173,0.0,1.10309130173
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297252286,0.0,1.10297252286
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297277775,0.0,1.10297277775
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297221601,0.0,1.10297221601
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  06:00:00,107.085889885,3.63328395157,17.7061254058,44.1298803165,5.36083202345,21.4433280938,1.10304596446,0.0,1.10304596446
 10/28  07:00:00,95.3360836619,3.63328395157,9.43183104142,40.4514527066,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/28  08:00:00,103.083171801,3.63328395157,10.7538117813,30.5839311239,26.8041601173,31.2995447326,1.10335831806,0.0,1.10335831806
 10/28  09:00:00,102.937744934,3.63328395157,11.6770330701,27.2675906604,26.8041601173,33.5472370403,1.10362084702,0.0,1.10362084702
 10/28  10:00:00,100.551193946,3.63328395157,12.0171114468,25.5042579992,26.8041601173,32.583940337,1.10346313216,0.0,1.10346313216
 10/28  11:00:00,101.871297301,3.63328395157,12.1360735198,24.4577069734,26.8041601173,34.8316326447,1.10359559825,0.0,1.10359559825
 10/28  12:00:00,99.5843372975,3.63328395157,11.2397674351,24.3514486591,26.8041601173,33.5472370403,1.10357929062,0.0,1.10357929062
 10/28  13:00:00,95.7582403295,3.63328395157,10.4794886401,23.8544216949,26.8041601173,30.9784458315,1.1035401088,0.0,1.1035401088
 10/28  14:00:00,77.1318090644,3.63328395157,9.95245344714,34.1646802455,8.04124803518,21.3317032909,1.10336586985,0.0,1.10336586985
 10/28  15:00:00,79.7248244593,3.63328395157,9.01893221711,38.9756124749,8.04124803518,20.0473076865,1.10330141016,0.0,1.10330141016
 10/28  16:00:00,82.4702730622,3.63328395157,9.14533903345,41.2735553604,8.04124803518,20.3684065876,1.10328424039,0.0,1.10328424039
 10/28  17:00:00,81.0982166528,3.63328395157,9.44539274391,47.3215943745,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305443299,0.0,1.10305443299
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304252423,0.0,1.10304252423
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297316391,0.0,1.10297316391
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297349869,0.0,1.10297349869
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029377608,0.0,1.1029377608
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030430609,0.0,1.1030430609
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293788027,0.0,1.10293788027
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293597073,0.0,1.10293597073
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307340447,0.0,1.10307340447
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300883537,0.0,1.10300883537
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293338263,0.0,1.10293338263
 10/29  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293762741,0.0,1.10293762741
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293649392,0.0,1.10293649392
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293789582,0.0,1.10293789582
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297182697,0.0,1.10297182697
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309480088,0.0,1.10309480088
 10/30  06:00:00,177.670970857,3.63328395157,13.2314421056,119.189644588,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,156.557681671,3.63328395157,0.419030802541,91.3959744536,16.0824960704,32.6817896323,2.51524677508,1.41179017261,1.10345660247
 10/30  08:00:00,179.252576156,3.63328395157,1.79192738479,55.1681241279,48.2474882111,70.4033123869,2.20699042224,0.0186339230426,2.1883564992
 10/30  09:00:00,161.455453767,3.63328395157,2.71104371627,44.8004568357,48.2474882111,62.0547409583,1.10422452732,0.0,1.10422452732
 10/30  10:00:00,154.41045044,3.63328395157,2.95511746526,39.4379731661,48.2474882111,60.1281475517,2.1886781628,0.0,2.1886781628
 10/30  11:00:00,152.94471438,3.63328395157,3.88457532034,35.1161858449,48.2474882111,62.0547409583,2.1889358305,0.0,2.1889358305
 10/30  12:00:00,156.583616202,3.63328395157,4.61866626527,38.5653452282,48.2474882111,61.5103924513,3.27471509998,0.0,3.27471509998
 10/30  13:00:00,149.912241732,3.63328395157,5.60112435058,28.761669661,48.2474882111,63.6602354638,2.18971284121,0.0,2.18971284121
 10/30  14:00:00,145.949437447,3.63328395157,7.17372534204,26.7583522965,48.2474882111,60.1281475517,2.18824549748,0.0,2.18824549748
 10/30  15:00:00,145.216985689,3.63328395157,7.07874754077,26.1208783395,48.2474882111,60.1281475517,1.10399345026,0.0,1.10399345026
 10/30  16:00:00,146.464465074,3.63328395157,5.820007949,25.7372072064,48.2474882111,63.0180376616,2.18867885456,0.0,2.18867885456
 10/30  17:00:00,140.620541244,3.71313143253,5.50679054561,31.0715669523,37.5258241642,62.7947880557,2.18779179009,0.0,2.18779179009
 10/30  18:00:00,121.119049321,3.63328395157,3.83817318054,40.9474796899,26.8041601173,36.0181789539,1.10363253926,0.0,1.10363253926
 10/30  19:00:00,125.452324944,3.63328395157,2.41683254059,44.3362204957,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/30  20:00:00,117.716815266,3.63328395157,0.919678597541,54.1803608312,16.0824960704,28.0885557216,1.1034373256,0.0,1.1034373256
 10/30  21:00:00,119.850485993,3.63328395157,0.0504044328339,58.467701327,16.0824960704,26.8041601173,2.89407259423,1.79084168214,1.10323091209
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297482812,0.0,1.10297482812
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297577825,0.0,1.10297577825
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297582424,0.0,1.10297582424
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308176167,0.0,1.10308176167
 10/31  06:00:00,171.998706209,3.63328395157,12.1411272678,114.607694779,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,153.383912658,3.63328395157,0.0,88.641236243,16.0824960704,32.6817896323,18.8942164428,17.790665346,1.10355109672
 10/31  08:00:00,174.549646075,3.63566617861,0.0,52.254739204,48.2474882111,70.4033123869,13.4139794053,11.2257208616,2.18825854366
 10/31  09:00:00,151.364900348,3.63328395157,0.0,37.4209471333,48.2474882111,62.0547409583,5.8865802479,4.78229484811,1.10428539979
 10/31  10:00:00,144.456568891,3.63328395157,0.0127896665203,32.4264194164,48.2474882111,60.1281475517,4.03185962243,1.84328584618,2.18857377625
 10/31  11:00:00,145.936038355,3.63328395157,0.494101844493,31.4979832955,48.2474882111,62.0547409583,2.614031144,0.424731268243,2.18929987576
 10/31  12:00:00,147.90572983,3.63384081937,1.01253296258,33.4930352917,48.2474882111,61.5103924513,3.27508787791,0.0,3.27508787791
 10/31  13:00:00,144.923022368,3.65086045251,1.27411334222,28.0818848048,48.2474882111,63.6602354638,2.18972770863,0.0,2.18972770863
 10/31  14:00:00,141.068876659,3.63328395157,1.3090415816,27.7424752692,48.2474882111,60.1281475517,2.18816604077,0.0,2.18816604077
 10/31  15:00:00,138.731628896,3.63328395157,1.41272563044,25.3015434573,48.2474882111,60.1281475517,1.10405921101,0.0,1.10405921101
 10/31  16:00:00,141.258667608,3.65962936108,1.02620485533,25.298867425,48.2474882111,63.0180376616,2.18911148642,0.0,2.18911148642
 10/31  17:00:00,132.961796427,3.75337214542,0.970270127616,27.9091018404,37.5258241642,62.7947880557,1.10381303995,0.0,1.10381303995
 10/31  18:00:00,116.176908658,3.63328395157,0.0741668991274,39.7693453091,26.8041601173,36.0181789539,1.73436516364,0.630779151289,1.10358601235
 10/31  19:00:00,121.596890918,3.63328395157,0.0,42.89761901,26.8041601173,33.4493877451,2.50668591524,1.40317423251,1.10351168272
 10/31  20:00:00,114.431824373,3.63328395157,0.0,51.8150485349,16.0824960704,28.0885557216,3.62730979653,2.52384543863,1.1034643579
 10/31  21:00:00,116.707014987,3.63328395157,0.0,55.3746347534,16.0824960704,26.8041601173,4.32142581849,3.21833353699,1.10309228149
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297601839,0.0,1.10297601839
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297680307,0.0,1.10297680307
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297680749,0.0,1.10297680749
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,150.661056187,3.63328395157,13.3282523279,92.0829196958,5.36083202345,21.4433280938,1.10305639709,0.0,1.10305639709
 11/01  07:00:00,140.363631158,3.63328395157,3.34585614328,72.2750986,16.0824960704,32.6817896323,1.10356499462,0.0,1.10356499462
 11/01  08:00:00,162.501877863,3.64000686608,6.72428918622,33.4783411185,48.2474882111,70.4033123869,1.10408856675,0.0,1.10408856675
 11/01  09:00:00,141.135297574,3.63328395157,12.1971698392,14.9941745193,48.2474882111,62.0547409583,2.18854061262,0.0,2.18854061262
 11/01  10:00:00,138.666740522,3.68197889203,17.668633361,8.93205241229,48.2474882111,60.1281475517,2.18879449595,0.0,2.18879449595
 11/01  11:00:00,142.785685946,4.04089026011,22.6555392513,5.77858717142,48.2474882111,62.0547409583,2.18910191857,0.0,2.18910191857
 11/01  12:00:00,147.490789235,4.47527808035,27.4563878564,5.79280254132,48.2474882111,61.5103924513,2.19000694808,0.0,2.19000694808
 11/01  13:00:00,150.26111991,4.79883234903,31.076596439,2.46952735265,48.2474882111,63.6602354638,3.27500211288,0.0,3.27500211288
 11/01  14:00:00,146.690845777,4.75576704971,32.8720370468,0.678965823507,48.2474882111,60.1281475517,1.10417846066,0.0,1.10417846066
 11/01  15:00:00,146.816115858,4.70745623503,33.7245837657,0.0,48.2474882111,60.1281475517,2.18833645702,0.0,2.18833645702
 11/01  16:00:00,148.783011651,4.57063820993,32.9384074746,0.0,48.2474882111,63.0180376616,2.18897268581,0.0,2.18897268581
 11/01  17:00:00,133.936851122,4.15332497574,29.4189415571,0.0355322753939,37.5258241642,62.7947880557,1.10386513496,0.0,1.10386513496
 11/01  18:00:00,102.098977373,3.63380092536,23.460732512,2.30433143707,26.8041601173,36.0181789539,1.10371029749,0.0,1.10371029749
 11/01  19:00:00,103.751214743,3.63328395157,19.3931040156,5.65883881895,26.8041601173,33.4493877451,1.10346772077,0.0,1.10346772077
 11/01  20:00:00,90.5257598868,3.63328395157,15.3397701768,12.5692138723,16.0824960704,28.0885557216,1.1034233137,0.0,1.1034233137
 11/01  21:00:00,90.8911993441,3.63328395157,12.687112182,16.8717069288,16.0824960704,26.8041601173,1.10309566352,0.0,1.10309566352
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297680428,0.0,1.10297680428
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297758619,0.0,1.10297758619
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297753791,0.0,1.10297753791
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,114.606108699,3.63328395157,16.2278539533,53.1283705824,5.36083202345,21.4433280938,1.10305929162,0.0,1.10305929162
 11/02  07:00:00,115.521542026,3.63328395157,4.85479445076,45.9240711604,16.0824960704,32.6817896323,1.10352968383,0.0,1.10352968383
 11/02  08:00:00,147.758301566,3.69654463795,7.17399548995,18.2285207464,48.2474882111,70.4033123869,1.10404724454,0.0,1.10404724454
 11/02  09:00:00,134.761469108,3.63328395157,13.0949012238,7.72261466958,48.2474882111,62.0547409583,2.18876795075,0.0,2.18876795075
 11/02  10:00:00,138.421389115,3.80757164922,21.7044571621,4.52528444702,48.2474882111,60.1281475517,2.18858225729,0.0,2.18858225729
 11/02  11:00:00,145.621564166,4.41779036623,28.4195856951,2.47351884082,48.2474882111,62.0547409583,2.18905167161,0.0,2.18905167161
 11/02  12:00:00,148.755815946,4.87990662774,32.2092053936,1.90038316839,48.2474882111,61.5103924513,2.1899748593,0.0,2.1899748593
 11/02  13:00:00,151.698376251,5.08742592424,34.3832984091,0.311488148569,48.2474882111,63.6602354638,3.27497754649,0.0,3.27497754649
 11/02  14:00:00,148.13205749,4.99923719243,34.7483404752,0.000403965910451,48.2474882111,60.1281475517,1.10417418068,0.0,1.10417418068
 11/02  15:00:00,148.365458436,4.97882036206,35.0025622167,0.0,48.2474882111,60.1281475517,2.18833451242,0.0,2.18833451242
 11/02  16:00:00,150.731557486,5.00449796686,34.4530935523,0.0,48.2474882111,63.0180376616,2.18898612649,0.0,2.18898612649
 11/02  17:00:00,135.121170624,4.45756645226,30.3345518579,0.0,37.5258241642,62.7947880557,1.10387336754,0.0,1.10387336754
 11/02  18:00:00,99.6558217287,3.65798379433,22.8488722598,0.44885317602,26.8041601173,36.0181789539,1.10372114879,0.0,1.10372114879
 11/02  19:00:00,99.0966847312,3.63328395157,17.7159507008,2.68146212243,26.8041601173,33.4493877451,1.10347773653,0.0,1.10347773653
 11/02  20:00:00,84.7680796739,3.63328395157,13.5184870294,8.63281680685,16.0824960704,28.0885557216,1.10343469526,0.0,1.10343469526
 11/02  21:00:00,84.5762814493,3.63328395157,10.3227065758,12.9211946402,16.0824960704,26.8041601173,1.10310060441,0.0,1.10310060441
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297664615,0.0,1.10297664615
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297710311,0.0,1.10297710311
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297647763,0.0,1.10297647763
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,109.05189018,3.63328395157,15.6113122502,48.1906937669,5.36083202345,21.4433280938,1.1030635174,0.0,1.1030635174
 11/03  07:00:00,109.751471153,3.63328395157,0.884482100268,44.1243126375,16.0824960704,32.6817896323,2.47631362435,1.37276242385,1.1035512005
 11/03  08:00:00,146.844708133,3.7208160098,5.33125389659,19.1333975351,48.2474882111,70.4033123869,1.10407873536,0.0,1.10407873536
 11/03  09:00:00,133.84286918,3.63328395157,12.7751069564,7.12380900898,48.2474882111,62.0547409583,2.18853888963,0.0,2.18853888963
 11/03  10:00:00,138.286983224,3.85929859172,22.1824495713,3.86115920399,48.2474882111,60.1281475517,2.18867191173,0.0,2.18867191173
 11/03  11:00:00,145.749590304,4.52580404306,29.0829183058,1.83019869207,48.2474882111,62.0547409583,2.18915518721,0.0,2.18915518721
 11/03  12:00:00,149.701617227,4.97749217891,33.7661273331,1.19167695834,48.2474882111,61.5103924513,2.19009432795,0.0,2.19009432795
 11/03  13:00:00,154.190254058,5.1718566206,37.0326890713,0.0695445968059,48.2474882111,63.6602354638,3.27518303388,0.0,3.27518303388
 11/03  14:00:00,151.865697912,5.0783140994,38.4033079555,0.0,48.2474882111,60.1281475517,2.18830225772,0.0,2.18830225772
 11/03  15:00:00,153.374496814,5.10000822647,39.8904127303,0.0,48.2474882111,60.1281475517,1.10419321235,0.0,1.10419321235
 11/03  16:00:00,156.828254609,5.3271084459,40.2271801967,0.0,48.2474882111,63.0180376616,2.18915167786,0.0,2.18915167786
 11/03  17:00:00,138.592799305,4.71003627156,33.5537107198,0.0,37.5258241642,62.7947880557,1.10383614308,0.0,1.10383614308
 11/03  18:00:00,101.755020805,3.70094299326,25.1472231155,0.206742197293,26.8041601173,36.0181789539,2.18733474332,0.0,2.18733474332
 11/03  19:00:00,101.697248902,3.63328395157,21.9067455665,1.09123142716,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/03  20:00:00,86.5742129321,3.63328395157,18.8203003896,5.13713670476,16.0824960704,28.0885557216,1.10337840304,0.0,1.10337840304
 11/03  21:00:00,85.5701725047,3.63328395157,15.6415662952,8.59622597623,16.0824960704,26.8041601173,1.10310761366,0.0,1.10310761366
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297789116,0.0,1.10297789116
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297893271,0.0,1.10297893271
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297914439,0.0,1.10297914439
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,102.822629004,3.63331825929,16.6950499139,40.8776606196,5.36083202345,21.4433280938,1.10312867632,0.0,1.10312867632
 11/04  07:00:00,89.4640389115,3.63328395157,2.47524731972,39.0686583446,5.36083202345,26.5809105114,1.1032353649,0.0,1.1032353649
 11/04  08:00:00,92.1733491365,3.63328395157,5.52740784934,24.9005123916,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/04  09:00:00,87.7759113042,3.63328395157,12.4000596663,11.3827304347,26.8041601173,33.5472370403,1.10350244521,0.0,1.10350244521
 11/04  10:00:00,90.4467335623,3.70344032536,20.1774839222,7.16926876627,26.8041601173,32.583940337,1.10366669929,0.0,1.10366669929
 11/04  11:00:00,97.2522652065,4.18208368343,26.8591322057,4.56681646126,26.8041601173,34.8316326447,2.18738437274,0.0,2.18738437274
 11/04  12:00:00,100.082786961,4.63770414127,32.1411179944,2.94412757334,26.8041601173,33.5472370403,1.10351789233,0.0,1.10351789233
 11/04  13:00:00,99.7159715226,4.82695454608,35.4685551633,1.62941577037,26.8041601173,30.9784458315,1.10348706082,0.0,1.10348706082
 11/04  14:00:00,71.0631410228,4.77319768149,35.751445649,1.15710627211,8.04124803518,21.3317032909,1.10335259797,0.0,1.10335259797
 11/04  15:00:00,66.4450605208,4.43702882892,33.4552471577,0.455788718418,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,65.1728636117,3.86065803515,31.7895394026,1.10457145709,8.04124803518,20.3684065876,1.10332590229,0.0,1.10332590229
 11/04  17:00:00,57.9439215855,3.65281945987,30.1694908707,3.42366567221,2.68041601173,18.0090894769,1.10305721254,0.0,1.10305721254
 11/04  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306110209,0.0,1.10306110209
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313676228,0.0,1.10313676228
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297847745,0.0,1.10297847745
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294179082,0.0,1.10294179082
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293437158,0.0,1.10293437158
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294071099,0.0,1.10294071099
 11/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294196812,0.0,1.10294196812
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,35.8222548636,1.82983351933,15.2210691681,0.0,2.68041601173,16.0824960704,1.10307645142,0.0,1.10307645142
 11/05  12:00:00,26.2539382885,0.818986886352,6.66359922596,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312866762,0.0,1.10312866762
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,37.501184696,1.99413466415,16.7356978556,0.0,2.68041601173,16.0824960704,1.10298613075,0.0,1.10298613075
 11/05  16:00:00,32.6308740175,1.55950760996,12.3000142314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293817609,0.0,1.10293817609
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300242772,0.0,1.10300242772
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293431057,0.0,1.10293431057
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297915756,0.0,1.10297915756
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298005489,0.0,1.10298005489
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310556842,0.0,1.10310556842
 11/06  07:00:00,81.3695106791,3.65548176894,25.757176528,12.8075855041,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  08:00:00,81.8606696303,3.63328395157,20.8591305178,8.59552936416,16.0824960704,32.6817896323,1.10343197742,0.0,1.10343197742
 11/06  09:00:00,149.520681335,3.73151251337,24.1743754653,2.95555266451,48.2474882111,70.4033123869,2.18826800243,0.0,2.18826800243
 11/06  10:00:00,141.685970966,3.63328395157,25.618952939,2.12306481236,48.2474882111,62.0547409583,2.18851316932,0.0,2.18851316932
 11/06  11:00:00,139.664887663,3.63330768151,25.9202888599,1.72721526494,48.2474882111,60.1281475517,2.18851972913,0.0,2.18851972913
 11/06  12:00:00,139.954444083,3.6448302733,24.2396739188,1.75927062724,48.2474882111,62.0547409583,2.18917078426,0.0,2.18917078426
 11/06  13:00:00,137.790390463,3.70870201894,20.1603723137,4.15499537401,48.2474882111,61.5103924513,2.19028399417,0.0,2.19028399417
 11/06  14:00:00,140.50827931,3.72889507526,22.4542898884,2.40893057783,48.2474882111,63.6602354638,3.27475053179,0.0,3.27475053179
 11/06  15:00:00,138.48142545,3.64495329554,24.7094735988,1.74292269863,48.2474882111,60.1281475517,1.10421102566,0.0,1.10421102566
 11/06  16:00:00,137.758017468,3.65320354916,23.7085225033,2.01221555882,48.2474882111,60.1281475517,2.18807894398,0.0,2.18807894398
 11/06  17:00:00,141.050843265,3.74648226515,23.4143807377,2.6160142953,48.2474882111,63.0180376616,2.18932879557,0.0,2.18932879557
 11/06  18:00:00,141.220277908,3.83914994999,22.2171721957,4.96557011484,37.5258241642,62.7947880557,1.10376518344,0.0,1.10376518344
 11/06  19:00:00,109.494046891,3.63328395157,19.7844503748,8.44153339935,26.8041601173,36.0181789539,1.10360576151,0.0,1.10360576151
 11/06  20:00:00,107.493582319,3.63328395157,19.3138922797,9.48041813139,26.8041601173,33.4493877451,1.10339859853,0.0,1.10339859853
 11/06  21:00:00,93.8966227551,3.63328395157,18.226325974,13.0535209434,16.0824960704,28.0885557216,1.10346485747,0.0,1.10346485747
 11/06  22:00:00,93.6299653897,3.63328395157,16.5363531381,15.7612320184,16.0824960704,26.8041601173,1.1030999315,0.0,1.1030999315
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298007711,0.0,1.10298007711
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298147819,0.0,1.10298147819
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298155442,0.0,1.10298155442
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,89.8616110879,3.63814750693,20.1890753558,26.8851213471,5.36083202345,21.4433280938,1.10306708084,0.0,1.10306708084
 11/07  08:00:00,89.7445794693,3.63328395157,10.7996724688,26.5388972521,16.0824960704,32.6817896323,1.10351504436,0.0,1.10351504436
 11/07  09:00:00,147.490118538,3.72658169008,12.148711828,12.9555843275,48.2474882111,70.4033123869,1.10428665927,0.0,1.10428665927
 11/07  10:00:00,136.209512292,3.63328395157,12.5027283149,9.76283076251,48.2474882111,62.0547409583,2.18863925162,0.0,2.18863925162
 11/07  11:00:00,133.723894057,3.63328395157,13.2695048,8.43702944817,48.2474882111,60.1281475517,2.18868464009,0.0,2.18868464009
 11/07  12:00:00,135.37980701,3.63815878287,13.8679839361,7.56299502794,48.2474882111,62.0547409583,2.18924504934,0.0,2.18924504934
 11/07  13:00:00,136.033688792,3.69968672747,14.8265726642,7.74110864419,48.2474882111,61.5103924513,3.27521048325,0.0,3.27521048325
 11/07  14:00:00,135.466731613,3.72217792787,14.6562244792,5.1721654366,48.2474882111,63.6602354638,2.18990989326,0.0,2.18990989326
 11/07  15:00:00,131.022443899,3.63869540355,13.997069694,5.00260294444,48.2474882111,60.1281475517,2.18838353748,0.0,2.18838353748
 11/07  16:00:00,130.339135712,3.64572008219,13.4971595029,4.81218026963,48.2474882111,60.1281475517,1.10419753668,0.0,1.10419753668
 11/07  17:00:00,131.510163263,3.74097992146,12.198016841,4.29720053365,48.2474882111,63.0180376616,2.18874836046,0.0,2.18874836046
 11/07  18:00:00,136.330569794,3.82975266817,10.8564293198,8.97866882581,37.5258241642,62.7947880557,2.18792257873,0.0,2.18792257873
 11/07  19:00:00,105.613035651,3.63328395157,8.75048559591,15.5944869378,26.8041601173,36.0181789539,1.103588728,0.0,1.103588728
 11/07  20:00:00,105.418138041,3.63328395157,7.60791689831,19.1109492344,26.8041601173,33.4493877451,1.10339224423,0.0,1.10339224423
 11/07  21:00:00,95.4149883294,3.63328395157,6.50641462461,26.2917978671,16.0824960704,28.0885557216,1.10341789695,0.0,1.10341789695
 11/07  22:00:00,96.0433753744,3.63328395157,5.98827407552,28.7227210656,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298151564,0.0,1.10298151564
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298145826,0.0,1.10298145826
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297986231,0.0,1.10297986231
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309279689,0.0,1.10309279689
 11/08  07:00:00,136.45683197,3.63328395157,14.0687022402,77.1382455673,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,112.664066169,3.63328395157,0.0,60.2580564206,16.0824960704,32.6817896323,16.9510979861,15.847636255,1.10346173113
 11/08  09:00:00,143.4689014,3.68400212799,1.81891640363,19.3067421766,48.2474882111,70.4033123869,3.67575124821,1.48724234511,2.18850890311
 11/08  10:00:00,129.716325261,3.64615317445,4.71900970625,11.0404931166,48.2474882111,62.0547409583,2.18859982413,0.0,2.18859982413
 11/08  11:00:00,129.039824201,3.92661193877,8.18272739642,8.54640900893,48.2474882111,60.1281475517,1.10446766616,0.0,1.10446766616
 11/08  12:00:00,134.10563819,4.36155402046,12.2760687434,7.157346163,48.2474882111,62.0547409583,3.27392646004,0.0,3.27392646004
 11/08  13:00:00,137.540561818,4.65252606125,15.4068940975,7.71482090289,48.2474882111,61.5103924513,2.19017446235,0.0,2.19017446235
 11/08  14:00:00,137.590894484,4.77640648447,17.5056979723,3.39262625806,48.2474882111,63.6602354638,3.27493459364,0.0,3.27493459364
 11/08  15:00:00,130.439068495,4.47057606808,16.4882499542,1.0961666162,48.2474882111,60.1281475517,1.10417827715,0.0,1.10417827715
 11/08  16:00:00,128.490508533,4.19063220365,14.4094955122,1.5063049605,48.2474882111,60.1281475517,2.18823114824,0.0,2.18823114824
 11/08  17:00:00,128.910968147,3.90056737256,11.3916440946,2.3447907129,48.2474882111,63.0180376616,2.18930969389,0.0,2.18930969389
 11/08  18:00:00,130.11059742,3.87474253219,7.8579913324,5.7121445751,37.5258241642,62.7947880557,1.1038625171,0.0,1.1038625171
 11/08  19:00:00,100.726474464,3.63328395157,3.43265823842,16.0257531084,26.8041601173,36.0181789539,1.10360422555,0.0,1.10360422555
 11/08  20:00:00,101.563317176,3.63328395157,1.17928936838,21.6847558999,26.8041601173,33.4493877451,1.40101778873,0.29761718953,1.1034005992
 11/08  21:00:00,93.6959933659,3.63328395157,0.0445590544205,31.0346584738,16.0824960704,28.0885557216,5.1731155821,4.06964471845,1.10347086366
 11/08  22:00:00,96.7654183165,3.63328395157,0.0,35.4330380832,16.0824960704,26.8041601173,8.82096387684,7.71785977927,1.10310409757
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298219232,0.0,1.10298219232
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298315451,0.0,1.10298315451
