Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298213323,0.0,1.10298213323
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,157.911371968,3.63328395157,12.5195220596,100.141965745,5.36083202345,21.4433280938,1.17933904467,0.0762361802363,1.10310286443
 11/09  08:00:00,127.574991911,3.63328395157,0.0,75.1689821626,16.0824960704,32.6817896323,31.7452483954,30.6417087043,1.10353969115
 11/09  09:00:00,153.548292279,3.66576243685,0.0,31.2232891505,48.2474882111,70.4033123869,16.6264681822,15.5223792142,1.10408896797
 11/09  10:00:00,132.855960097,3.63328395157,0.192038092113,18.7199687895,48.2474882111,62.0547409583,7.46750736943,5.27884285195,2.18866451748
 11/09  11:00:00,130.53530359,3.74477176995,1.5887747943,16.8176811687,48.2474882111,60.1281475517,3.12522247562,0.936411108735,2.18881136689
 11/09  12:00:00,134.60439947,4.07649630736,5.28686620594,14.9303676935,48.2474882111,62.0547409583,2.18940369982,0.0,2.18940369982
 11/09  13:00:00,138.462186927,4.37023883714,9.11335055918,15.2122767739,48.2474882111,61.5103924513,3.27497951157,0.0,3.27497951157
 11/09  14:00:00,137.162031537,4.52728804476,10.9137794523,9.80480027055,48.2474882111,63.6602354638,2.19013533572,0.0,2.19013533572
 11/09  15:00:00,127.911821078,4.28221304904,10.3054823183,4.94004985376,48.2474882111,60.1281475517,2.18838832995,0.0,2.18838832995
 11/09  16:00:00,125.87220036,4.00846799116,8.85038076638,4.62927574579,48.2474882111,60.1281475517,1.10410241081,0.0,1.10410241081
 11/09  17:00:00,127.082725055,3.79877183895,6.55285176722,5.45713548254,48.2474882111,63.0180376616,2.18902360222,0.0,2.18902360222
 11/09  18:00:00,133.019668512,3.84202472165,4.08411164425,12.4278131655,37.5258241642,62.7947880557,2.1881975424,0.0,2.1881975424
 11/09  19:00:00,105.332680789,3.63328395157,1.2390377949,22.8255798769,26.8041601173,36.0181789539,1.10358702537,0.0,1.10358702537
 11/09  20:00:00,107.454851916,3.63328395157,0.186232689524,28.569347318,26.8041601173,33.4493877451,3.51076533234,2.40734958677,1.10341574558
 11/09  21:00:00,100.301983214,3.63328395157,0.0,37.6852073763,16.0824960704,28.0885557216,11.732447479,10.6290081838,1.10343929517
 11/09  22:00:00,104.5032468,3.63328395157,0.0,43.1708665667,16.0824960704,26.8041601173,17.0398419597,17.0198419597,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302053147,0.0,1.10302053147
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298383819,0.0,1.10298383819
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298385917,0.0,1.10298385917
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308966517,0.0,1.10308966517
 11/10  07:00:00,157.975175329,3.63328395157,12.4866341511,100.238657015,5.36083202345,21.4433280938,0.0551980927343,0.0351980927343,0.02
 11/10  08:00:00,127.788828771,3.63328395157,0.0,75.3828190225,16.0824960704,32.6817896323,27.8157426259,26.7122666979,1.10347592802
 11/10  09:00:00,152.528075117,3.65708736181,0.145657606513,30.0660894567,48.2474882111,70.4033123869,13.2441752589,11.0558535644,2.18832169446
 11/10  10:00:00,133.259748562,3.63344948919,1.68545274845,17.6301770605,48.2474882111,62.0547409583,2.80325201796,0.614351462638,2.18890055532
 11/10  11:00:00,131.587429299,3.83452832568,5.69550742564,13.6733176909,48.2474882111,60.1281475517,2.18878855118,0.0,2.18878855118
 11/10  12:00:00,136.24646745,4.20811420608,11.1997826994,10.5279012813,48.2474882111,62.0547409583,2.18949510984,0.0,2.18949510984
 11/10  13:00:00,140.877992924,4.44593187053,16.5099210506,10.1558192463,48.2474882111,61.5103924513,2.190274817,0.0,2.190274817
 11/10  14:00:00,141.385390132,4.68333334784,19.5779254524,5.20796756249,48.2474882111,63.6602354638,3.27506130953,0.0,3.27506130953
 11/10  15:00:00,134.484422109,4.48579159777,20.0411731771,1.57338147725,48.2474882111,60.1281475517,2.18831076105,0.0,2.18831076105
 11/10  16:00:00,132.289843314,4.20952298819,18.2210884837,1.47515598543,48.2474882111,60.1281475517,1.10407734529,0.0,1.10407734529
 11/10  17:00:00,132.500168242,3.92023714802,15.1863613659,2.11960376132,48.2474882111,63.0180376616,2.18928088687,0.0,2.18928088687
 11/10  18:00:00,132.835413679,3.85570270561,11.0816999751,5.23229201806,37.5258241642,62.7947880557,1.10399405979,0.0,1.10399405979
 11/10  19:00:00,102.488113938,3.63328395157,6.59155019061,14.6285006308,26.8041601173,36.0181789539,2.18755623998,0.0,2.18755623998
 11/10  20:00:00,102.84024265,3.63328395157,5.32674812278,18.8142226192,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/10  21:00:00,92.9386562166,3.63328395157,3.58341539903,26.7384649799,16.0824960704,28.0885557216,1.10346543963,0.0,1.10346543963
 11/10  22:00:00,94.2899108198,3.63328395157,1.77453068051,31.182999906,16.0824960704,26.8041601173,1.10326531346,0.0,1.10326531346
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298375419,0.0,1.10298375419
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294087245,0.0,1.10294087245
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029431158,0.0,1.1029431158
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295408791,0.0,1.10295408791
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294552918,0.0,1.10294552918
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306258424,0.0,1.10306258424
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312462919,0.0,1.10312462919
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294949416,0.0,1.10294949416
 11/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294451135,0.0,1.10294451135
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294531066,0.0,1.10294531066
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294651341,0.0,1.10294651341
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294012524,0.0,1.10294012524
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029424589,0.0,1.1029424589
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305704941,0.0,1.10305704941
 11/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294573197,0.0,1.10294573197
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294611508,0.0,1.10294611508
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302542012,0.0,1.10302542012
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302595724,0.0,1.10302595724
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294238537,0.0,1.10294238537
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294408057,0.0,1.10294408057
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306015158,0.0,1.10306015158
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298597511,0.0,1.10298597511
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298581213,0.0,1.10298581213
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298456742,0.0,1.10298456742
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  07:00:00,141.348063048,3.63328395157,14.131223903,81.9669549825,5.36083202345,21.4433280938,1.10305788475,0.0,1.10305788475
 11/13  08:00:00,119.023872491,3.63328395157,0.0,66.6178627425,16.0824960704,32.6817896323,8.74701882732,7.64347255217,1.10354627514
 11/13  09:00:00,147.912133294,3.63328395157,0.0,25.6196086503,48.2474882111,70.4033123869,6.71687437525,5.61266021099,1.10421416426
 11/13  10:00:00,130.82192348,3.63328395157,0.0,16.8779702645,48.2474882111,62.0547409583,5.75439573056,3.56552365132,2.18887207924
 11/13  11:00:00,130.21951993,3.71702659044,0.625871745406,17.4925457373,48.2474882111,60.1281475517,2.99803045763,0.809361847555,2.18866861007
 11/13  12:00:00,134.204234614,3.94660670451,2.17497450843,17.7719841379,48.2474882111,62.0547409583,2.18931145065,0.0,2.18931145065
 11/13  13:00:00,137.410536965,4.09308491962,3.57039040767,19.9807408812,48.2474882111,61.5103924513,3.27548413216,0.0,3.27548413216
 11/13  14:00:00,135.937905621,4.20242796649,4.09257920035,15.7267346853,48.2474882111,63.6602354638,2.19018157669,0.0,2.19018157669
 11/13  15:00:00,126.044517095,3.98080104568,2.92968964017,10.7499505522,48.2474882111,60.1281475517,2.1884537538,0.0,2.1884537538
 11/13  16:00:00,123.172955654,3.74249049288,1.37783878334,9.66855052085,48.2474882111,60.1281475517,1.10415064335,0.0,1.10415064335
 11/13  17:00:00,127.164976838,3.70797631532,0.344801476411,11.8382330795,48.2474882111,63.0180376616,2.29014340952,0.100971500264,2.18917190925
 11/13  18:00:00,138.994081314,3.77983489199,0.184908613359,22.3636188283,37.5258241642,62.7947880557,6.09292108102,3.90454999444,2.18837108658
 11/13  19:00:00,115.374511609,3.63328395157,0.0,34.1064484926,26.8041601173,36.0181789539,15.301202923,14.197532653,1.10367026997
 11/13  20:00:00,118.272166066,3.63328395157,0.0,39.5728941575,26.8041601173,33.4493877451,19.0417117332,17.9383023845,1.10340934869
 11/13  21:00:00,111.902616061,3.63328395157,0.0,49.2858402229,16.0824960704,28.0885557216,21.1318492101,20.028420304,1.1034289061
 11/13  22:00:00,115.670652699,3.63328395157,0.0,54.3382724661,16.0824960704,26.8041601173,24.0404601848,24.0204601848,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298757317,0.0,1.10298757317
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298674213,0.0,1.10298674213
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298705623,0.0,1.10298705623
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298477352,0.0,1.10298477352
 11/14  06:00:00,44.4276044771,0.42687912218,0.0658969646706,2.31822817893,5.36083202345,21.4433280938,0.208114981307,0.188114981307,0.02
 11/14  07:00:00,179.734810585,3.63328395157,11.7435379665,122.741388456,5.36083202345,21.4433280938,1.10285115902,0.0,1.10285115902
 11/14  08:00:00,144.993484798,3.63328395157,0.0,92.5874750495,16.0824960704,32.6817896323,38.574344467,37.4707948677,1.10354959925
 11/14  09:00:00,171.259954106,3.63545628462,0.0,48.9652571289,48.2474882111,70.4033123869,28.4967662056,27.3925433907,1.10422281486
 11/14  10:00:00,146.683775218,3.63328395157,0.0,32.7398220033,48.2474882111,62.0547409583,20.7787871593,18.5901378553,2.18864930397
 11/14  11:00:00,139.066884816,3.63328395157,0.0,27.0495250078,48.2474882111,60.1281475517,11.9765144804,9.78780685251,2.18870762785
 11/14  12:00:00,137.552769076,3.63328395157,0.13651150433,23.4723043568,48.2474882111,62.0547409583,4.7636067396,2.57424016294,2.18936657666
 11/14  13:00:00,140.948651911,3.63606727233,0.401979044684,27.1442848378,48.2474882111,61.5103924513,4.14516806652,0.869573840488,3.27559422603
 11/14  14:00:00,137.194238566,3.656641026,0.545823082482,21.0756106886,48.2474882111,63.6602354638,2.40673029408,0.216459951498,2.19027034259
 11/14  15:00:00,131.947854329,3.63328395157,1.5539119836,18.3765825369,48.2474882111,60.1281475517,2.18854202079,0.0,2.18854202079
 11/14  16:00:00,127.187256462,3.63328395157,1.92760830137,13.2422883522,48.2474882111,60.1281475517,2.18824304234,0.0,2.18824304234
 11/14  17:00:00,129.702429638,3.68219375731,0.89118798584,13.8550819282,48.2474882111,63.0180376616,2.27841580074,0.0894574283974,2.18895837234
 11/14  18:00:00,143.03195097,3.76147953568,0.320211113242,26.2845413401,37.5258241642,62.7947880557,3.84901168237,2.74524255605,1.10376912632
 11/14  19:00:00,121.821599992,3.63328395157,0.0,40.5535368756,26.8041601173,36.0181789539,12.3032776931,11.1996815586,1.10359613445
 11/14  20:00:00,124.50498221,3.63328395157,0.0,45.8057103024,26.8041601173,33.4493877451,18.3951924834,17.2918189743,1.10337350912
 11/14  21:00:00,117.271419886,3.63328395157,0.0,54.654644048,16.0824960704,28.0885557216,22.2961524849,21.192672759,1.10347972592
 11/14  22:00:00,120.477597579,3.63328395157,0.0,59.1452173459,16.0824960704,26.8041601173,22.4005268597,22.3805268597,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315755638,0.0,1.10315755638
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298782707,0.0,1.10298782707
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298730602,0.0,1.10298730602
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298669356,0.0,1.10298669356
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,172.530529387,3.63328395157,11.8831837924,115.397461432,5.36083202345,21.4433280938,1.15345079758,0.0503735415672,1.10307725602
 11/15  08:00:00,141.522384726,3.63328395157,0.0,89.1163749782,16.0824960704,32.6817896323,28.9447877536,27.8411752157,1.10361253785
 11/15  09:00:00,177.177374584,3.63328395157,0.0,54.8848499404,48.2474882111,70.4033123869,19.1053127677,18.0010058947,1.10430687294
 11/15  10:00:00,160.318460289,3.63328395157,0.0,46.3745070743,48.2474882111,62.0547409583,14.4885509284,12.2998853801,2.18866554832
 11/15  11:00:00,153.806552993,3.63328395157,0.0,41.7891931849,48.2474882111,60.1281475517,9.91238545757,7.72348990477,2.18889555279
 11/15  12:00:00,149.722036281,3.63328395157,0.0429507183986,35.7351323473,48.2474882111,62.0547409583,4.93060537207,2.74102763135,2.18957774071
 11/15  13:00:00,149.955218821,3.63328395157,1.22561164405,35.3300024687,48.2474882111,61.5103924513,3.53758021409,0.26218285455,3.27539735954
 11/15  14:00:00,145.397083705,3.63328395157,2.3425349803,27.5051010041,48.2474882111,63.6602354638,2.19016746845,0.0,2.19016746845
 11/15  15:00:00,141.421162419,3.63328395157,3.19143257815,26.2123700326,48.2474882111,60.1281475517,2.18886089256,0.0,2.18886089256
 11/15  16:00:00,138.082503148,3.63328395157,3.83986864167,22.2252746977,48.2474882111,60.1281475517,2.18826744516,0.0,2.18826744516
 11/15  17:00:00,142.831434582,3.63718711149,4.02013307552,23.9001484279,48.2474882111,63.0180376616,2.18922904043,0.0,2.18922904043
 11/15  18:00:00,150.28884352,3.71874577293,4.38440502376,29.5199737427,37.5258241642,62.7947880557,1.10389152818,0.0,1.10389152818
 11/15  19:00:00,123.22555808,3.63328395157,3.52467469752,38.432820266,26.8041601173,36.0181789539,1.10371077715,0.0,1.10371077715
 11/15  20:00:00,121.952572113,3.63328395157,3.30576972937,39.9475304752,26.8041601173,33.4493877451,1.10340115764,0.0,1.10340115764
 11/15  21:00:00,112.621579898,3.63328395157,2.94191154321,47.0628925169,16.0824960704,28.0885557216,1.1034854732,0.0,1.1034854732
 11/15  22:00:00,114.752074003,3.63328395157,2.08130713722,51.3383866325,16.0824960704,26.8041601173,1.10311616407,0.0,1.10311616407
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029877811,0.0,1.1029877811
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298692252,0.0,1.10298692252
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298886222,0.0,1.10298886222
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,145.628907079,3.63328395157,13.7099247191,86.6690981965,5.36083202345,21.4433280938,1.10307881801,0.0,1.10307881801
 11/16  08:00:00,122.777899901,3.63328395157,2.50674686612,67.8651432867,16.0824960704,32.6817896323,1.10361923611,0.0,1.10361923611
 11/16  09:00:00,164.097770547,3.63523090101,4.05033726275,37.7529616911,48.2474882111,70.4033123869,1.10421828469,0.0,1.10421828469
 11/16  10:00:00,149.525692257,3.63328395157,5.20036605228,30.38137299,48.2474882111,62.0547409583,2.18881436336,0.0,2.18881436336
 11/16  11:00:00,144.141255439,3.63328395157,5.98204479046,26.1418508402,48.2474882111,60.1281475517,2.18869186155,0.0,2.18869186155
 11/16  12:00:00,143.491356852,3.63328395157,6.29800324611,23.2494003904,48.2474882111,62.0547409583,2.18917463524,0.0,2.18917463524
 11/16  13:00:00,143.605761101,3.63328395157,7.25303544304,22.9531209503,48.2474882111,61.5103924513,3.27520816115,0.0,3.27520816115
 11/16  14:00:00,140.677063461,3.63990410771,8.05007503731,17.0709205473,48.2474882111,63.6602354638,3.27508428839,0.0,3.27508428839
 11/16  15:00:00,137.577307658,3.63328395157,9.00118314005,16.5587647092,48.2474882111,60.1281475517,1.10424970446,0.0,1.10424970446
 11/16  16:00:00,137.855668069,3.63328395157,10.3569098376,15.4813984231,48.2474882111,60.1281475517,2.18822913042,0.0,2.18822913042
 11/16  17:00:00,139.277586948,3.65238854306,10.4488056234,13.9024268148,48.2474882111,63.0180376616,2.18902146901,0.0,2.18902146901
 11/16  18:00:00,146.704219823,3.73750757125,10.3313244916,19.9696687798,37.5258241642,62.7947880557,1.10392072833,0.0,1.10392072833
 11/16  19:00:00,118.762430741,3.63328395157,9.31730166762,28.1770659569,26.8041601173,36.0181789539,1.10379963935,0.0,1.10379963935
 11/16  20:00:00,118.25506334,3.63328395157,9.70444557315,29.8513458588,26.8041601173,33.4493877451,1.10356234908,0.0,1.10356234908
 11/16  21:00:00,108.704374417,3.63328395157,9.7958881293,36.2917104505,16.0824960704,28.0885557216,1.10341319006,0.0,1.10341319006
 11/16  22:00:00,109.781912707,3.63328395157,9.67046377502,38.779068699,16.0824960704,26.8041601173,1.10313719897,0.0,1.10313719897
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298772048,0.0,1.10298772048
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298962803,0.0,1.10298962803
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298733155,0.0,1.10298733155
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312223426,0.0,1.10312223426
 11/17  07:00:00,118.689607253,3.63328395157,17.6069630392,55.832760051,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,109.467119088,3.63328395157,10.7635324405,46.2975768992,16.0824960704,32.6817896323,1.10356523947,0.0,1.10356523947
 11/17  09:00:00,150.094299406,3.66240077765,12.2375119267,15.5351460094,48.2474882111,70.4033123869,2.18861257763,0.0,2.18861257763
 11/17  10:00:00,138.124224619,3.63328395157,12.835561796,11.3447096079,48.2474882111,62.0547409583,2.18870308971,0.0,2.18870308971
 11/17  11:00:00,136.465968862,3.63328395157,14.5276049596,9.9210040944,48.2474882111,60.1281475517,1.10431016996,0.0,1.10431016996
 11/17  12:00:00,139.246389671,3.85028317274,18.6763494475,6.4090877876,48.2474882111,62.0547409583,3.27429718457,0.0,3.27429718457
 11/17  13:00:00,142.70535707,4.35908821102,22.334069833,6.24587826937,48.2474882111,61.5103924513,2.1902827817,0.0,2.1902827817
 11/17  14:00:00,141.389042058,4.38891821658,23.0092961295,2.07466394286,48.2474882111,63.6602354638,3.27522851065,0.0,3.27522851065
 11/17  15:00:00,135.377422449,3.86134620758,22.3308831345,0.801117249611,48.2474882111,60.1281475517,2.18844625711,0.0,2.18844625711
 11/17  16:00:00,134.907983347,3.89495843233,21.8492200037,0.779729054503,48.2474882111,60.1281475517,1.10418552271,0.0,1.10418552271
 11/17  17:00:00,136.547365693,3.81584162246,19.9562225457,1.5013355585,48.2474882111,63.0180376616,2.18882687123,0.0,2.18882687123
 11/17  18:00:00,137.958169843,3.84098685144,17.3521703924,4.09929361881,37.5258241642,62.7947880557,2.18806312125,0.0,2.18806312125
 11/17  19:00:00,105.196575,3.63328395157,12.8195853481,11.1089265353,26.8041601173,36.0181789539,1.10368243509,0.0,1.10368243509
 11/17  20:00:00,104.242148459,3.63328395157,10.6367386888,14.9061378619,26.8041601173,33.4493877451,1.10340117634,0.0,1.10340117634
 11/17  21:00:00,94.0466824954,3.63328395157,10.2047070614,21.2251995963,16.0824960704,28.0885557216,1.10353540426,0.0,1.10353540426
 11/17  22:00:00,96.2485616087,3.63328395157,10.2587350941,24.6574462813,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298910212,0.0,1.10298910212
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298990482,0.0,1.10298990482
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298991395,0.0,1.10298991395
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310666759,0.0,1.10310666759
 11/18  07:00:00,104.999026477,3.63328395157,18.9280197831,40.8211225309,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/18  08:00:00,89.8796506121,3.63328395157,13.6072698671,38.2215808311,5.36083202345,26.5809105114,1.10316563408,0.0,1.10316563408
 11/18  09:00:00,104.00559846,3.63328395157,14.1371429859,28.1230265787,26.8041601173,31.2995447326,1.10340252954,0.0,1.10340252954
 11/18  10:00:00,103.520526926,3.63328395157,14.2485582369,25.2788474862,26.8041601173,33.5472370403,1.10361757703,0.0,1.10361757703
 11/18  11:00:00,101.234130468,3.63328395157,14.1832104957,24.0210954721,26.8041601173,32.583940337,1.10360567429,0.0,1.10360567429
 11/18  12:00:00,102.671114867,3.63328395157,14.3947534496,22.9988446095,26.8041601173,34.8316326447,1.10368536968,0.0,1.10368536968
 11/18  13:00:00,100.536104143,3.63328395157,14.626424362,21.9165585774,26.8041601173,33.5472370403,1.103636473,0.0,1.103636473
 11/18  14:00:00,97.7842043774,3.63328395157,14.6938712264,21.6660031566,26.8041601173,30.9784458315,1.10361691801,0.0,1.10361691801
 11/18  15:00:00,80.4433151746,3.63328395157,13.6363223335,33.7923174693,8.04124803518,21.3317032909,1.10359758727,0.0,1.10359758727
 11/18  16:00:00,83.4720268097,3.63328395157,12.1280454989,39.6137015435,8.04124803518,20.0473076865,1.10333275023,0.0,1.10333275023
 11/18  17:00:00,85.9562905944,3.63328395157,11.4149411545,42.4899707715,8.04124803518,20.3684065876,1.10337052357,0.0,1.10337052357
 11/18  18:00:00,96.8161346021,3.63328395157,11.3641764031,48.784061998,2.68041601173,18.0090894769,1.1030744687,0.0,1.1030744687
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306734644,0.0,1.10306734644
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315137577,0.0,1.10315137577
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298913315,0.0,1.10298913315
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295036942,0.0,1.10295036942
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295035534,0.0,1.10295035534
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295033834,0.0,1.10295033834
 11/19  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295036133,0.0,1.10295036133
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302580067,0.0,1.10302580067
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315888254,0.0,1.10315888254
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295005022,0.0,1.10295005022
 11/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294990016,0.0,1.10294990016
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294975096,0.0,1.10294975096
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294990861,0.0,1.10294990861
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298997961,0.0,1.10298997961
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029921004,0.0,1.1029921004
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312713183,0.0,1.10312713183
 11/20  07:00:00,165.531436392,3.63328395157,13.0283544819,107.253197747,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,136.089052977,3.63328395157,0.110455788485,81.1052541064,16.0824960704,32.6817896323,4.64748937056,3.54392860259,1.10356076797
 11/20  09:00:00,155.951821016,3.63328395157,1.55408661469,32.1052097579,48.2474882111,70.4033123869,2.40825100662,0.219680273021,2.1885707336
 11/20  10:00:00,137.137827054,3.63328395157,4.15411073516,19.0397631039,48.2474882111,62.0547409583,2.18891043782,0.0,2.18891043782
 11/20  11:00:00,135.610412247,3.7632109467,6.57372757394,16.8893978698,48.2474882111,60.1281475517,2.18903907418,0.0,2.18903907418
 11/20  12:00:00,138.694101599,4.10256831853,9.68085651872,14.6000074984,48.2474882111,62.0547409583,2.18959191403,0.0,2.18959191403
 11/20  13:00:00,142.630035131,4.30222590957,11.9852960728,16.5761923926,48.2474882111,61.5103924513,3.27557752833,0.0,3.27557752833
 11/20  14:00:00,140.200791677,4.46133226386,13.3090583045,10.5142373395,48.2474882111,63.6602354638,2.19034748052,0.0,2.19034748052
 11/20  15:00:00,131.475644709,4.29187311457,13.5810281169,5.21866762023,48.2474882111,60.1281475517,2.18873641394,0.0,2.18873641394
 11/20  16:00:00,129.472360523,4.00777386866,12.6458582158,4.43465258184,48.2474882111,60.1281475517,2.18840604943,0.0,2.18840604943
 11/20  17:00:00,130.569694809,3.75968337795,10.3246275424,5.21141792143,48.2474882111,63.0180376616,2.18921490711,0.0,2.18921490711
 11/20  18:00:00,139.66741903,3.77617322913,8.7129889733,12.0452045139,37.5258241642,62.7947880557,1.10389447388,0.0,1.10389447388
 11/20  19:00:00,108.309730956,3.63328395157,5.9599760731,21.0816917661,26.8041601173,36.0181789539,1.10372246741,0.0,1.10372246741
 11/20  20:00:00,108.610165276,3.63328395157,4.18386247088,25.7270308971,26.8041601173,33.4493877451,1.10341650941,0.0,1.10341650941
 11/20  21:00:00,101.253855125,3.63328395157,2.66206049154,35.9750187956,16.0824960704,28.0885557216,1.1035117945,0.0,1.1035117945
 11/20  22:00:00,104.137609446,3.63328395157,1.29860266784,41.5066265447,16.0824960704,26.8041601173,1.10310452018,0.0,1.10310452018
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299122225,0.0,1.10299122225
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029922705,0.0,1.1029922705
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299228558,0.0,1.10299228558
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,149.830588494,3.63328395157,13.1017743968,91.4789299344,5.36083202345,21.4433280938,1.10312418767,0.0,1.10312418767
 11/21  08:00:00,124.606940701,3.63328395157,0.109471845595,69.6241257736,16.0824960704,32.6817896323,5.92512572,4.82155024339,1.10357547661
 11/21  09:00:00,150.338662578,3.65295641262,3.01449376753,25.0119717058,48.2474882111,70.4033123869,2.34930323254,0.160590268351,2.18871296419
 11/21  10:00:00,134.927030048,3.65333116334,7.57409090595,13.388938715,48.2474882111,62.0547409583,1.10443565183,0.0,1.10443565183
 11/21  11:00:00,134.177032549,3.96262577742,12.0687301613,9.76160075368,48.2474882111,60.1281475517,2.18902797635,0.0,2.18902797635
 11/21  12:00:00,139.958521506,4.41884571134,17.2546951795,7.97431135163,48.2474882111,62.0547409583,3.27429563177,0.0,3.27429563177
 11/21  13:00:00,143.617158639,4.67140492539,20.8672533164,8.31217964099,48.2474882111,61.5103924513,2.19067396703,0.0,2.19067396703
 11/21  14:00:00,142.90587558,4.80837249106,22.3154245355,3.86591478417,48.2474882111,63.6602354638,3.27528124233,0.0,3.27528124233
 11/21  15:00:00,136.017030145,4.59678833707,21.8726665627,1.16349938877,48.2474882111,60.1281475517,2.18851051193,0.0,2.18851051193
 11/21  16:00:00,134.176191593,4.28576001004,20.2433787373,1.26297698843,48.2474882111,60.1281475517,1.10423363547,0.0,1.10423363547
 11/21  17:00:00,134.890128184,3.97425564084,17.7570389332,1.88486764336,48.2474882111,63.0180376616,2.18896488166,0.0,2.18896488166
 11/21  18:00:00,137.687682257,3.84580561578,13.6860347825,5.02278954446,37.5258241642,62.7947880557,2.18814039972,0.0,2.18814039972
 11/21  19:00:00,103.678238965,3.63328395157,8.24137656452,14.1687992835,26.8041601173,36.0181789539,1.10363173664,0.0,1.10363173664
 11/21  20:00:00,103.204230203,3.63328395157,5.15066028389,19.3542980115,26.8041601173,33.4493877451,1.10338849211,0.0,1.10338849211
 11/21  21:00:00,93.1997296037,3.63328395157,2.58572928579,27.9972244802,16.0824960704,28.0885557216,1.10352200453,0.0,1.10352200453
 11/21  22:00:00,95.4009695837,3.63328395157,0.727075527943,33.3415138224,16.0824960704,26.8041601173,0.225156913389,0.205156913389,0.02
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304328257,0.0,1.10304328257
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299191398,0.0,1.10299191398
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299351511,0.0,1.10299351511
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299268604,0.0,1.10299268604
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,149.662769736,3.63328395157,12.8503280749,91.5625574977,5.36083202345,21.4433280938,1.10307609666,0.0,1.10307609666
 11/22  08:00:00,123.596102866,3.63328395157,0.0,68.7227597843,16.0824960704,32.6817896323,12.6714863206,11.5678721034,1.1036142172
 11/22  09:00:00,150.393523963,3.66810213839,3.19410152897,24.8720796034,48.2474882111,70.4033123869,1.77703654977,0.672677298772,1.104359251
 11/22  10:00:00,135.711273601,3.66975627721,9.79740678005,11.9334412803,48.2474882111,62.0547409583,2.18894926046,0.0,2.18894926046
 11/22  11:00:00,136.400281533,4.02603105974,15.8418664583,8.14830815814,48.2474882111,60.1281475517,2.18911832162,0.0,2.18911832162
 11/22  12:00:00,140.222147294,4.42204120601,18.7704654548,6.71897136923,48.2474882111,62.0547409583,2.18957305702,0.0,2.18957305702
 11/22  13:00:00,142.763099095,4.69794878476,20.8478752933,7.45095425993,48.2474882111,61.5103924513,3.27528956779,0.0,3.27528956779
 11/22  14:00:00,142.857531312,4.84640137041,23.0323467765,3.06261939627,48.2474882111,63.6602354638,3.27532335502,0.0,3.27532335502
 11/22  15:00:00,136.853129092,4.6673581545,23.1140946385,0.687600441682,48.2474882111,60.1281475517,1.1043459524,0.0,1.1043459524
 11/22  16:00:00,135.772400795,4.38697838878,22.329682568,0.671663981778,48.2474882111,60.1281475517,2.18845924028,0.0,2.18845924028
 11/22  17:00:00,136.001123293,4.04820037585,19.3342194317,1.34473751829,48.2474882111,63.0180376616,2.18934779346,0.0,2.18934779346
 11/22  18:00:00,137.867500024,3.86578506592,14.6600931631,4.20856948052,37.5258241642,62.7947880557,2.1878331959,0.0,2.1878331959
 11/22  19:00:00,103.003669392,3.63328395157,8.95144338664,12.784162889,26.8041601173,36.0181789539,1.1036043651,0.0,1.1036043651
 11/22  20:00:00,102.73673814,3.63328395157,6.21886190712,17.8186043251,26.8041601173,33.4493877451,1.10342958922,0.0,1.10342958922
 11/22  21:00:00,92.3729936823,3.63328395157,5.12050875919,24.6357090855,16.0824960704,28.0885557216,1.10348460942,0.0,1.10348460942
 11/22  22:00:00,94.1310723859,3.63328395157,3.43042667129,29.3682654813,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299386221,0.0,1.10299386221
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295067288,0.0,1.10295067288
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294912096,0.0,1.10294912096
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307468848,0.0,1.10307468848
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298558468,0.0,1.10298558468
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,19.3564232428,0.101214567449,0.48385649913,0.0,2.68041601173,16.0824960704,1.10298745011,0.0,1.10298745011
 11/23  12:00:00,28.5442555308,1.58368784453,8.18921551008,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,32.9152252675,2.37900674807,11.7648663433,0.0,2.68041601173,16.0824960704,1.10309591837,0.0,1.10309591837
 11/23  14:00:00,34.9107059137,2.60895433942,13.5303993981,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,37.0874163608,2.85610162634,15.4599625583,0.0,2.68041601173,16.0824960704,1.1030945085,0.0,1.1030945085
 11/23  16:00:00,30.4128423123,1.77154825618,9.8699418799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298696158,0.0,1.10298696158
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294947323,0.0,1.10294947323
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306821705,0.0,1.10306821705
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295217416,0.0,1.10295217416
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299521311,0.0,1.10299521311
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299284087,0.0,1.10299284087
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  07:00:00,116.239228308,3.63328395157,16.1398592559,54.8494848889,5.36083202345,21.4433280938,1.10308777864,0.0,1.10308777864
 11/24  08:00:00,112.086571001,3.63328395157,11.507561222,45.7056666973,16.0824960704,32.6817896323,1.10353012208,0.0,1.10353012208
 11/24  09:00:00,156.69154647,3.63655720239,13.2118288779,21.1839196981,48.2474882111,70.4033123869,2.18849316546,0.0,2.18849316546
 11/24  10:00:00,144.476482743,3.63328395157,14.069121738,16.4634077903,48.2474882111,62.0547409583,1.10452984843,0.0,1.10452984843
 11/24  11:00:00,141.182583097,3.63328395157,14.5559956563,14.6092276319,48.2474882111,60.1281475517,2.18900315297,0.0,2.18900315297
 11/24  12:00:00,142.779163146,3.63328395157,15.6480766637,13.1871332677,48.2474882111,62.0547409583,3.27433817222,0.0,3.27433817222
 11/24  13:00:00,143.474127097,3.63328395157,14.1548861707,15.9196362186,48.2474882111,61.5103924513,2.1907592047,0.0,2.1907592047
 11/24  14:00:00,140.115817631,3.64498632103,8.97564040125,15.5790271401,48.2474882111,63.6602354638,3.27546622874,0.0,3.27546622874
 11/24  15:00:00,136.113026369,3.63328395157,4.73902467654,19.3566418842,48.2474882111,60.1281475517,2.18848015714,0.0,2.18848015714
 11/24  16:00:00,135.744245975,3.63328395157,1.541755088,22.1851310781,48.2474882111,60.1281475517,1.20558445525,0.101495332533,1.10408912272
 11/24  17:00:00,137.524099156,3.65518927439,0.186297230934,22.4086466835,48.2474882111,63.0180376616,2.3424625682,0.153297586253,2.18916498195
 11/24  18:00:00,150.25756124,3.735322818,0.103424757046,31.2857613511,37.5258241642,62.7947880557,6.30201001015,4.11373241032,2.18827759983
 11/24  19:00:00,121.967535491,3.63328395157,0.0,40.6994723743,26.8041601173,36.0181789539,16.4377566044,15.3340241778,1.10373242659
 11/24  20:00:00,123.873794273,3.63328395157,0.0,45.1745223652,26.8041601173,33.4493877451,22.6403362751,21.536945818,1.10339045717
 11/24  21:00:00,115.97773633,3.63328395157,0.0,53.3609604925,16.0824960704,28.0885557216,26.5777776288,25.4742584137,1.10351921502
 11/24  22:00:00,119.207087236,3.63328395157,0.0,57.8747070023,16.0824960704,26.8041601173,30.4950021344,29.3918819151,1.10312021925
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029945341,0.0,1.1029945341
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299506472,0.0,1.10299506472
 11/25  04:00:00,39.7585505144,0.853758244359,0.0635977076003,5.26584238621,2.68041601173,16.0824960704,0.463323709239,0.443323709239,0.02
 11/25  05:00:00,42.7183637463,1.06719780545,0.0392618985132,8.0365518661,2.68041601173,16.0824960704,1.39060003734,0.287541666267,1.10305837107
 11/25  06:00:00,42.4961784361,0.853758244359,0.0,8.06706801553,2.68041601173,16.0824960704,1.17472194005,1.15472194005,0.02
 11/25  07:00:00,198.633185744,3.63328395157,10.8555513387,142.527750242,5.36083202345,21.4433280938,1.18395583942,0.0808283472663,1.10312749215
 11/25  08:00:00,147.131178815,3.63328395157,0.0,109.080378902,5.36083202345,26.5809105114,60.9731235782,60.9531235782,0.02
 11/25  09:00:00,130.934915325,3.63328395157,0.0,69.1894864299,26.8041601173,31.2995447326,43.5268215567,42.4234474998,1.10337405688
 11/25  10:00:00,112.528152185,3.63328395157,0.0,48.5350309819,26.8041601173,33.5472370403,23.7552352503,22.6517096986,1.10352555173
 11/25  11:00:00,108.149596981,3.63328395157,0.0,45.119772481,26.8041601173,32.583940337,14.5906677197,12.4033935428,2.18727417687
 11/25  12:00:00,107.413439609,3.72459106527,0.423714164988,41.6209015225,26.8041601173,34.8316326447,4.67042572753,3.56667744207,1.10374828546
 11/25  13:00:00,104.130056906,3.87894294221,2.59936424639,37.2919124653,26.8041601173,33.5472370403,1.10359756184,0.0,1.10359756184
 11/25  14:00:00,99.1620605605,3.90827239252,4.3383675881,33.124374537,26.8041601173,30.9784458315,1.10361349516,0.0,1.10361349516
 11/25  15:00:00,75.3597463504,3.71170180297,3.76092278169,38.5057303456,8.04124803518,21.3317032909,1.1034260415,0.0,1.1034260415
 11/25  16:00:00,73.0194459029,3.63328395157,2.88084613452,38.4083200011,8.04124803518,20.0473076865,1.10332768738,0.0,1.10332768738
 11/25  17:00:00,77.1320233611,3.63328395157,1.90191180994,43.1787328827,8.04124803518,20.3684065876,1.10335211727,0.0,1.10335211727
 11/25  18:00:00,100.008756,3.63328395157,0.258233746943,60.6152927186,2.68041601173,18.0090894769,3.02310627122,3.00310627122,0.02
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307854222,0.0,1.10307854222
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307397813,0.0,1.10307397813
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299770445,0.0,1.10299770445
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294834155,0.0,1.10294834155
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,40.4682634876,1.06719780545,0.276938392118,5.54877511382,2.68041601173,16.0824960704,0.147775953153,0.127775953153,0.02
 11/26  04:00:00,39.8343319873,0.853758244359,0.213023334257,5.19219823247,2.68041601173,16.0824960704,1.13534397321,0.0323888572762,1.10295511594
 11/26  05:00:00,42.6313236574,1.06719780545,0.126018127817,7.86275554794,2.68041601173,16.0824960704,0.250531241439,0.230531241439,0.02
 11/26  06:00:00,41.1668482316,0.853758244359,0.0713799840279,6.66635782698,2.68041601173,16.0824960704,1.28559727975,0.18245333409,1.10314394566
 11/26  07:00:00,43.8977076195,1.06719780545,0.0299643530509,9.22519328485,2.68041601173,16.0824960704,0.470597817008,0.450597817008,0.02
 11/26  08:00:00,28.9425994147,0.853758244359,0.0,6.85015566083,2.68041601173,16.0824960704,1.49858184561,0.395594147758,1.10298769786
 11/26  09:00:00,24.3840936391,1.06719780545,0.0629624669749,4.48258119048,2.68041601173,16.0824960704,0.540211050211,0.520211050211,0.02
 11/26  10:00:00,19.6401155473,0.21343956109,0.0399837300263,0.615340079988,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295218207,0.0,1.10295218207
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
