Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/12  15:00:00,134.288550197,3.75732325147,0.450368076035,21.6967830129,48.2474882111,60.1281475517,1.86171849986,0.757428523255,1.10428997661
 12/12  16:00:00,129.022956504,3.67641040744,0.574300927627,16.388169312,48.2474882111,60.1281475517,2.18871554716,0.0,2.18871554716
 12/12  17:00:00,132.080898058,3.63332054695,0.022939327391,17.1506722166,48.2474882111,63.0180376616,5.19277547484,3.00347947936,2.18929599549
 12/12  18:00:00,150.486025732,3.69477142626,0.0,31.6582019921,37.5258241642,62.7947880557,13.9028491263,11.7143045592,2.18854456703
 12/12  19:00:00,128.478481289,3.63328395157,0.0,47.2104181719,26.8041601173,36.0181789539,23.217258882,22.1135149524,1.10374392958
 12/12  20:00:00,131.698859663,3.63328395157,0.0,52.9995877549,26.8041601173,33.4493877451,29.3183271362,28.2148682484,1.10345888785
 12/12  21:00:00,129.03849301,3.63328395157,0.0,66.4217171724,16.0824960704,28.0885557216,35.8941931581,34.7905929718,1.10360018622
 12/12  22:00:00,133.499624602,3.63328395157,0.0,72.1672443687,16.0824960704,26.8041601173,38.9651426279,37.8620099017,1.10313272621
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300558381,0.0,1.10300558381
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  02:00:00,42.9936847699,0.640318683269,0.027125549127,3.39005633786,2.68041601173,21.4433280938,1.42751980939,0.324570568301,1.10294924109
 12/13  03:00:00,45.7204093144,0.853758244359,0.0,5.93046687039,2.68041601173,21.4433280938,0.741808015186,0.721808015186,0.02
 12/13  04:00:00,48.8104603883,1.06719780545,0.0,8.80707838322,2.68041601173,21.4433280938,2.46772839708,1.36472030176,1.10300809532
 12/13  05:00:00,48.1750511427,0.853758244359,0.0,8.3851086987,2.68041601173,21.4433280938,2.03795477786,2.01795477786,0.02
 12/13  06:00:00,53.4360368975,1.06719780545,0.0,10.7522388807,5.36083202345,21.4433280938,3.47035379251,2.3672088467,1.10314494581
 12/13  07:00:00,211.426237651,3.63328395157,10.0623358435,156.114017644,5.36083202345,21.4433280938,0.146403698558,0.126403698558,0.02
 12/13  08:00:00,178.457987737,3.63328395157,0.0,118.649977988,16.0824960704,32.6817896323,60.1320718522,59.0285132711,1.10355858118
 12/13  09:00:00,194.043686883,3.63328395157,0.0,71.7511622396,48.2474882111,70.4033123869,47.500275402,45.3114793488,2.18879605322
 12/13  10:00:00,174.434671904,3.63328395157,0.0,60.4907186893,48.2474882111,62.0547409583,38.8300600592,36.6409526381,2.18910742108
 12/13  11:00:00,165.821331233,3.63328395157,0.0,53.8039714244,48.2474882111,60.1281475517,33.0393217537,30.8500870008,2.18923475283
 12/13  12:00:00,159.472912309,3.63328395157,0.0,45.5289590942,48.2474882111,62.0547409583,27.2768957815,25.0869443777,2.18995140379
 12/13  13:00:00,160.694814853,3.63328395157,0.0,47.2952101449,48.2474882111,61.5103924513,19.928833752,16.6524771356,3.27635661639
 12/13  14:00:00,156.287092601,3.63328395157,0.0,40.7376448806,48.2474882111,63.6602354638,17.801345307,14.5255554539,3.27578985312
 12/13  15:00:00,152.841271914,3.63328395157,0.0,40.8239121052,48.2474882111,60.1281475517,17.957291828,15.7684762045,2.1888156235
 12/13  16:00:00,153.512670098,3.63328395157,0.0,41.4953102893,48.2474882111,60.1281475517,20.2570916929,18.0685469947,2.18854469812
 12/13  17:00:00,157.63027985,3.63328395157,0.0,42.7230299312,48.2474882111,63.0180376616,21.904834993,19.7152419467,2.18959304631
 12/13  18:00:00,167.918044457,3.6444022824,0.0,49.1405898607,37.5258241642,62.7947880557,21.1795101184,20.0754406287,1.10406948966
 12/13  19:00:00,140.684769855,3.63328395157,0.0,59.4167067379,26.8041601173,36.0181789539,26.935755004,24.7479401999,2.18781480402
 12/13  20:00:00,140.915860981,3.63328395157,0.0,62.2165890734,26.8041601173,33.4493877451,28.6751884886,27.5716890756,1.10349941299
 12/13  21:00:00,135.956596648,3.63328395157,0.0,73.3398208101,16.0824960704,28.0885557216,32.1494138051,31.0458174284,1.10359637669
 12/13  22:00:00,139.697895275,3.63328395157,0.0,78.3655150415,16.0824960704,26.8041601173,36.4839337383,36.4639337383,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305331456,0.0,1.10305331456
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300941217,0.0,1.10300941217
 12/14  02:00:00,41.980791055,0.42687912218,0.0628537799826,2.55487395318,2.68041601173,21.4433280938,0.187537091256,0.167537091256,0.02
 12/14  03:00:00,45.2776391216,0.853758244359,0.181285914691,5.30641076293,2.68041601173,21.4433280938,1.17886140741,0.0758509743392,1.10301043307
 12/14  04:00:00,48.0607842286,1.06719780545,0.127923876795,7.92947834673,2.68041601173,21.4433280938,0.256303999189,0.236303999189,0.02
 12/14  05:00:00,46.6602299655,0.853758244359,0.0848081200812,6.7854794014,2.68041601173,21.4433280938,1.2696564041,0.166585622117,1.10307078198
 12/14  06:00:00,52.2547405974,1.06719780545,0.0470920956662,9.52385048487,5.36083202345,21.4433280938,0.431305274265,0.411305274265,0.02
 12/14  07:00:00,206.234092782,3.63328395157,10.6319857718,150.352222847,5.36083202345,21.4433280938,1.1030905733,0.0,1.1030905733
 12/14  08:00:00,173.940826966,3.63328395157,0.0,114.132817217,16.0824960704,32.6817896323,45.5726068883,44.4689755801,1.10363130815
 12/14  09:00:00,197.575022773,3.63328395157,0.0,75.2824981293,48.2474882111,70.4033123869,42.4610520748,40.2724043753,2.18864769953
 12/14  10:00:00,178.773997326,3.63328395157,0.0,64.8300441113,48.2474882111,62.0547409583,38.1019263322,35.91308607,2.18884026223
 12/14  11:00:00,170.501424615,3.63328395157,0.0,58.4840648069,48.2474882111,60.1281475517,32.6718852293,30.482901918,2.18898331129
 12/14  12:00:00,166.630981169,3.63328395157,0.0,52.6870279539,48.2474882111,62.0547409583,27.2505385671,25.0606944782,2.18984408887
 12/14  13:00:00,169.013554343,3.63328395157,0.0,55.6139496346,48.2474882111,61.5103924513,25.6528669849,22.3763152181,3.27655176682
 12/14  14:00:00,161.934341934,3.63328395157,0.0,46.384894213,48.2474882111,63.6602354638,24.9734469129,21.6977330855,3.27571382738
 12/14  15:00:00,155.925186892,3.63328395157,0.0,43.9078270839,48.2474882111,60.1281475517,19.4931344054,18.3888464596,1.10428794583
 12/14  16:00:00,154.645914604,3.63328395157,0.0,42.6285547951,48.2474882111,60.1281475517,20.8796779633,18.6909522494,2.18872571386
 12/14  17:00:00,158.152780611,3.63328395157,0.0,43.2455306927,48.2474882111,63.0180376616,22.4016689936,20.2123413799,2.18932761369
 12/14  18:00:00,168.166200087,3.63555314285,0.0,49.3975946304,37.5258241642,62.7947880557,22.852167591,20.6637792834,2.18838830753
 12/14  19:00:00,140.533357006,3.63328395157,0.0,59.2652938892,26.8041601173,36.0181789539,20.628393363,19.5246265018,1.10376686118
 12/14  20:00:00,138.90123858,3.63328395157,0.0,60.2019666721,26.8041601173,33.4493877451,16.6633169227,15.5598364084,1.10348051428
 12/14  21:00:00,133.140119113,3.63328395157,0.0,70.5233432753,16.0824960704,28.0885557216,15.8385573598,14.7350493894,1.10350797046
 12/14  22:00:00,136.255634716,3.63328395157,0.0,74.9232544825,16.0824960704,26.8041601173,21.7382713112,20.6351233107,1.10314800045
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301041774,0.0,1.10301041774
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301116147,0.0,1.10301116147
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103011158,0.0,1.103011158
 12/15  05:00:00,45.2196143791,0.853758244359,0.233934705087,5.19573722999,2.68041601173,21.4433280938,0.119947887514,0.0999478875139,0.02
 12/15  06:00:00,49.9022431651,1.06719780545,0.39792951542,6.82051563288,5.36083202345,21.4433280938,1.10316199548,0.0,1.10316199548
 12/15  07:00:00,196.501698963,3.63328395157,11.2170968415,140.034717958,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,166.10206217,3.63328395157,0.0,106.294052421,16.0824960704,32.6817896323,35.1082078755,34.0046080878,1.10359978771
 12/15  09:00:00,187.415333574,3.63328395157,0.0,65.12280893,48.2474882111,70.4033123869,29.3380681523,27.1492674361,2.18880071626
 12/15  10:00:00,171.191211274,3.63328395157,0.0,57.2472580586,48.2474882111,62.0547409583,25.6766644831,23.4874162045,2.1892482786
 12/15  11:00:00,161.988265584,3.63328395157,0.0,49.9709057754,48.2474882111,60.1281475517,24.9092563145,22.7198613714,2.18939494307
 12/15  12:00:00,158.658971414,3.63328395157,0.0,44.7150181987,48.2474882111,62.0547409583,22.5055932485,19.2311070671,3.27448618136
 12/15  13:00:00,157.206874836,3.63328395157,0.0,43.807270128,48.2474882111,61.5103924513,15.9792665895,13.7880383897,2.19122819978
 12/15  14:00:00,147.116868129,3.63328395157,0.0,31.5674204087,48.2474882111,63.6602354638,11.010810679,7.73467079474,3.27613988427
 12/15  15:00:00,136.729151944,3.63328395157,0.0178394018881,24.6939527341,48.2474882111,60.1281475517,4.43352414572,2.24436750697,2.18915663874
 12/15  16:00:00,131.729706667,3.63328395157,0.675381720882,19.0369651376,48.2474882111,60.1281475517,2.24619188129,0.0576372308821,2.18855465041
 12/15  17:00:00,134.430830097,3.63328395157,0.689643009128,18.8339371698,48.2474882111,63.0180376616,2.1895110323,0.0,2.1895110323
 12/15  18:00:00,153.018105939,3.6941671179,0.030392941281,34.1604935658,37.5258241642,62.7947880557,10.9689361125,8.78088483743,2.18805127511
 12/15  19:00:00,130.589009789,3.63328395157,0.0,49.3209466721,26.8041601173,36.0181789539,26.5271465619,25.4233645275,1.10378203433
 12/15  20:00:00,133.369443469,3.63328395157,0.0,54.6701715614,26.8041601173,33.4493877451,31.7521923431,30.6487714386,1.10342090451
 12/15  21:00:00,129.408683115,3.63328395157,0.0,66.7919072777,16.0824960704,28.0885557216,33.5683238023,32.4647160271,1.1036077752
 12/15  22:00:00,133.887655371,3.63328395157,0.0,72.5552751381,16.0824960704,26.8041601173,36.2162672031,36.1962672031,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315759242,0.0,1.10315759242
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301163444,0.0,1.10301163444
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,39.5281902064,0.853758244359,0.0773641876094,5.02171559823,2.68041601173,16.0824960704,1.47486015946,0.371847454115,1.10301270535
 12/16  04:00:00,41.47558726,1.06719780545,0.165485085653,6.66755219273,2.68041601173,16.0824960704,0.132034508772,0.112034508772,0.02
 12/16  05:00:00,40.8025720826,0.853758244359,0.0677692990019,6.30569236307,2.68041601173,16.0824960704,1.41770381915,0.314695977607,1.10300784154
 12/16  06:00:00,43.3618548403,1.06719780545,0.0340569407095,8.68524791796,2.68041601173,16.0824960704,0.274679156402,0.254679156402,0.02
 12/16  07:00:00,202.979268601,3.63328395157,10.6709172867,147.058467151,5.36083202345,21.4433280938,1.10314441476,0.0,1.10314441476
 12/16  08:00:00,160.588690124,3.63328395157,0.0,117.603223543,5.36083202345,26.5809105114,49.3024822996,48.1991705432,1.10331175642
 12/16  09:00:00,144.222625132,3.63328395157,0.0,82.4771962367,26.8041601173,31.2995447326,45.8115330103,44.708090895,1.10344211531
 12/16  10:00:00,124.364692516,3.63328395157,0.0,60.3715713125,26.8041601173,33.5472370403,26.0722191183,24.9685335487,1.10368556961
 12/16  11:00:00,117.368510247,3.63328395157,0.481176297513,53.8575094496,26.8041601173,32.583940337,4.60568581365,3.50198097726,1.10370483638
 12/16  12:00:00,115.547242564,3.63328395157,2.13512044593,48.1346053107,26.8041601173,34.8316326447,1.10391398012,0.0,1.10391398012
 12/16  13:00:00,115.103289883,3.63328395157,3.2634079816,47.846760698,26.8041601173,33.5472370403,1.10367355648,0.0,1.10367355648
 12/16  14:00:00,113.346502721,3.63328395157,3.80018304575,48.1219896805,26.8041601173,30.9784458315,1.10361963259,0.0,1.10361963259
 12/16  15:00:00,98.6034021739,3.63328395157,4.15007840514,61.438648397,8.04124803518,21.3317032909,1.10364788499,0.0,1.10364788499
 12/16  16:00:00,94.4661073519,3.63328395157,4.00890835296,58.7269192316,8.04124803518,20.0473076865,1.10340847276,0.0,1.10340847276
 12/16  17:00:00,94.7080844024,3.63328395157,3.14846181855,59.5082439154,8.04124803518,20.3684065876,1.10340270704,0.0,1.10340270704
 12/16  18:00:00,112.733878837,3.63328395157,1.61982119406,71.9788281088,2.68041601173,18.0090894769,1.10310040927,0.0,1.10310040927
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310616663,0.0,1.10310616663
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313210941,0.0,1.10313210941
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030094137,0.0,1.1030094137
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296486268,0.0,1.10296486268
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296603121,0.0,1.10296603121
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309978575,0.0,1.10309978575
 12/17  07:00:00,35.2709322956,0.21343956109,0.0653426451595,1.41679791312,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  08:00:00,34.628525784,1.06719780545,0.585790982292,6.80218482004,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,26.3318955128,0.853758244359,0.323941355977,6.38284373622,2.68041601173,16.0824960704,1.1030201011,0.0,1.1030201011
 12/17  10:00:00,28.7343973047,1.06719780545,0.342602200294,8.55324512277,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  11:00:00,27.4753290282,0.853758244359,0.130963884629,7.71925472303,2.68041601173,16.0824960704,1.2501929735,0.147225539787,1.10296743371
 12/17  12:00:00,29.5625397928,1.06719780545,0.143782250631,9.58020756048,2.68041601173,16.0824960704,0.149214986643,0.129214986643,0.02
 12/17  13:00:00,27.5637951617,0.853758244359,0.0331713209138,7.90551342019,2.68041601173,16.0824960704,1.5196790982,0.416616529886,1.10306256831
 12/17  14:00:00,28.5514124086,1.06719780545,0.0347366492487,8.67812577771,2.68041601173,16.0824960704,0.234677620423,0.214677620423,0.02
 12/17  15:00:00,25.2530313163,0.853758244359,0.0381307026738,5.58979019311,2.68041601173,16.0824960704,1.46253970315,0.359408209153,1.103131494
 12/17  16:00:00,27.7768345752,1.06719780545,0.0938002160067,7.84448437752,2.68041601173,16.0824960704,0.181790747568,0.161790747568,0.02
 12/17  17:00:00,27.6855256526,0.853758244359,0.0400211496236,8.02039408243,2.68041601173,16.0824960704,1.48325210743,0.380285182538,1.10296692489
 12/17  18:00:00,46.3516790727,1.06719780545,0.0133696606808,11.6957594304,2.68041601173,16.0824960704,0.295010107516,0.275010107516,0.02
 12/17  19:00:00,54.1825291486,1.86590391885,2.49206663684,16.2492064167,2.68041601173,16.0824960704,1.92981659545,0.826794079376,1.10302251608
 12/17  20:00:00,56.2825356018,1.87691434504,1.90360724172,18.9266618388,2.68041601173,16.0824960704,1.14458593474,1.12458593474,0.02
 12/17  21:00:00,57.3728242782,1.86590391885,2.31118590123,19.6203822819,2.68041601173,16.0824960704,1.64765194957,1.62765194957,0.02
 12/17  22:00:00,60.6687931485,2.06659297432,2.32922657514,22.6976214228,2.68041601173,16.0824960704,3.02831070916,1.9252778092,1.10303289996
 12/17  23:00:00,67.9125463094,2.7668774079,4.58037062321,26.9899461021,2.68041601173,16.0824960704,2.242950999,2.222950999,0.02
 12/17  24:00:00,68.5153693064,2.63562886214,3.67763510805,28.62675316,2.68041601173,16.0824960704,3.65288389173,2.54986518763,1.1030187041
 12/18  01:00:00,75.8713204684,2.81429706522,4.49054592955,29.630293274,2.68041601173,21.4433280938,2.77234238661,2.75234238661,0.02
 12/18  02:00:00,77.2443853063,2.63562886214,3.52127399841,32.1512982461,2.68041601173,21.4433280938,4.56289050888,3.45981418131,1.10307632757
 12/18  03:00:00,80.4737097221,2.81429706522,4.29681034439,34.4264181128,2.68041601173,21.4433280938,3.3967256327,3.3767256327,0.02
 12/18  04:00:00,80.7132370925,2.63562886214,3.3713700287,35.770054002,2.68041601173,21.4433280938,5.05565870656,3.95258719323,1.10307151333
 12/18  05:00:00,83.9076718938,2.81429706522,4.11317887431,38.0440117546,2.68041601173,21.4433280938,3.87693089313,3.85693089313,0.02
 12/18  06:00:00,85.4742385875,2.63562886214,3.2689847153,37.9530247987,5.36083202345,21.4433280938,5.53935717163,4.43613523881,1.10322193282
 12/18  07:00:00,277.858001944,3.63328395157,7.6203210823,224.987796699,5.36083202345,21.4433280938,0.356430834858,0.336430834858,0.02
 12/18  08:00:00,235.335267255,3.63328395157,0.0,175.527257507,16.0824960704,32.6817896323,61.2508338625,60.1471954163,1.10363844612
 12/18  09:00:00,241.571452614,3.63328395157,0.0,119.278927971,48.2474882111,70.4033123869,55.2029383682,53.0144488991,2.1884894691
 12/18  10:00:00,217.334958266,3.63328395157,0.0,103.391005051,48.2474882111,62.0547409583,48.5454451104,46.3564929495,2.18895216096
 12/18  11:00:00,203.832584709,3.63328395157,0.0,91.8152249005,48.2474882111,60.1281475517,42.7120588593,40.5230915801,2.18896727921
 12/18  12:00:00,197.020122029,3.63328395157,0.0,83.0761688139,48.2474882111,62.0547409583,40.757805047,37.4829930551,3.2748119919
 12/18  13:00:00,199.307967854,3.63328395157,0.0,85.9083631461,48.2474882111,61.5103924513,37.0362670719,33.7603471489,3.27591992295
 12/18  14:00:00,188.062258375,3.63328395157,0.0,72.5128106546,48.2474882111,63.6602354638,33.0800126997,30.8890644172,2.19094828249
 12/18  15:00:00,180.646185872,3.63328395157,0.0,68.6288260631,48.2474882111,60.1281475517,32.3478749493,30.1586695422,2.18920540712
 12/18  16:00:00,176.86247324,3.63328395157,0.0,64.845113432,48.2474882111,60.1281475517,31.7712285502,29.5825781983,2.18865035193
 12/18  17:00:00,176.865214901,3.63328395157,0.0,61.9579649824,48.2474882111,63.0180376616,31.2099540745,29.0203963591,2.18955771543
 12/18  18:00:00,187.905344555,3.63328395157,0.0,69.1390082896,37.5258241642,62.7947880557,31.7263124562,29.5379897432,2.18832271298
 12/18  19:00:00,161.538077283,3.63328395157,0.0,80.2700141662,26.8041601173,36.0181789539,31.7176182488,30.6138139149,1.10380433386
 12/18  20:00:00,162.16316998,3.63328395157,0.0,83.4638980721,26.8041601173,33.4493877451,32.5025156094,31.3990428395,1.10347276989
 12/18  21:00:00,156.658834821,3.63328395157,0.0,94.0420589837,16.0824960704,28.0885557216,33.1626012922,32.0590611973,1.10354009488
 12/18  22:00:00,156.950989563,3.63328395157,0.0,95.6186093294,16.0824960704,26.8041601173,33.0555768189,31.9524408565,1.1031359624
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300719816,0.0,1.10300719816
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,43.581375897,0.640318683269,0.189316670476,3.81555634357,2.68041601173,21.4433280938,1.19231580064,0.0893057806248,1.10301002002
 12/19  03:00:00,47.4824737998,1.06719780545,0.259289090222,7.2198027045,2.68041601173,21.4433280938,0.0603146017404,0.0403146017404,0.02
 12/19  04:00:00,46.4187703855,0.853758244359,0.187533002171,6.44129493935,2.68041601173,21.4433280938,1.16747055807,0.064399386948,1.10307117112
 12/19  05:00:00,49.5085644016,1.06719780545,0.106357206925,9.39882518957,2.68041601173,21.4433280938,0.284226926899,0.264226926899,0.02
 12/19  06:00:00,50.5705256862,0.853758244359,0.0230670641463,8.07710016636,5.36083202345,21.4433280938,1.33393390176,0.230722270956,1.10321163081
 12/19  07:00:00,223.076196242,3.63328395157,9.92793804706,167.898374032,5.36083202345,21.4433280938,0.184278026853,0.164278026853,0.02
 12/19  08:00:00,187.402485329,3.63328395157,0.0,127.59447558,16.0824960704,32.6817896323,56.3215365722,55.2178345899,1.10370198223
 12/19  09:00:00,201.164265041,3.63328395157,0.0,78.8717403978,48.2474882111,70.4033123869,53.2851122984,51.0961904734,2.18892182507
 12/19  10:00:00,182.584847096,3.63328395157,0.0,68.6408938808,48.2474882111,62.0547409583,51.4742210415,49.2850517041,2.1891693374
 12/19  11:00:00,179.274721697,3.63328395157,0.0,67.2573618887,48.2474882111,60.1281475517,47.9335755803,45.7442243688,2.18935121153
 12/19  12:00:00,177.839407703,3.63328395157,0.0,63.8954544875,48.2474882111,62.0547409583,43.7138129063,40.4393609018,3.27445200444
 12/19  13:00:00,182.379266981,3.63328395157,0.0,68.9796622731,48.2474882111,61.5103924513,40.1193516986,37.9280590489,2.19129264971
 12/19  14:00:00,172.999115149,3.63328395157,0.0,57.4496674282,48.2474882111,63.6602354638,40.7134338167,37.4371383518,3.27629546481
 12/19  15:00:00,166.978010841,3.63328395157,0.0,54.9606510326,48.2474882111,60.1281475517,39.2127766386,37.0237483179,2.18902832074
 12/19  16:00:00,163.816053892,3.63328395157,0.0,51.7986940832,48.2474882111,60.1281475517,38.8257027799,36.6369969182,2.18870586168
 12/19  17:00:00,162.974832372,3.63328395157,0.0,48.0675824533,48.2474882111,63.0180376616,38.3195160633,36.12980026,2.18971580326
 12/19  18:00:00,177.356564073,3.63328395157,0.0,58.5902278071,37.5258241642,62.7947880557,41.646957619,39.4585900756,2.18836754344
 12/19  19:00:00,154.209716994,3.63328395157,0.0,72.9416538769,26.8041601173,36.0181789539,46.6117555164,45.5080202071,1.10373530936
 12/19  20:00:00,154.642411123,3.63328395157,0.0,75.9431392154,26.8041601173,33.4493877451,49.1457222269,48.0422118396,1.10351038735
 12/19  21:00:00,151.165741621,3.63328395157,0.0,88.5489657828,16.0824960704,28.0885557216,50.3154410964,49.2118446571,1.10359643931
 12/19  22:00:00,153.937861231,3.63328395157,0.0,92.6054809975,16.0824960704,26.8041601173,53.6043275588,52.5011869445,1.10314061427
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301378935,0.0,1.10301378935
 12/20  01:00:00,45.6646543825,0.853758244359,0.115457174403,5.75925476408,2.68041601173,21.4433280938,0.318838668893,0.298838668893,0.02
 12/20  02:00:00,48.6967648978,1.06719780545,0.0608020360157,8.63258085668,2.68041601173,21.4433280938,1.34765712014,0.244648133884,1.10300898625
 12/20  03:00:00,48.4157814648,0.853758244359,0.0,8.62583902085,2.68041601173,21.4433280938,1.06527457275,1.04527457275,0.02
 12/20  04:00:00,51.3569005799,1.06719780545,0.0,11.3535185748,2.68041601173,21.4433280938,1.47507796008,1.45507796008,0.02
 12/20  05:00:00,50.1533244445,0.853758244359,0.0,10.3633820005,2.68041601173,21.4433280938,3.1379754406,2.03489861526,1.10307682534
 12/20  06:00:00,57.652142732,1.26962694035,0.572312695714,14.1936028846,5.36083202345,21.4433280938,2.4313383334,2.4113383334,0.02
 12/20  07:00:00,228.527719598,3.63328395157,9.66591709607,173.611918339,5.36083202345,21.4433280938,1.22200310206,0.118783247547,1.10321985452
 12/20  08:00:00,192.5637662,3.63328395157,0.0,132.755756452,16.0824960704,32.6817896323,66.1017077087,64.9980620927,1.10364561603
 12/20  09:00:00,214.938450908,3.63328395157,0.0,92.6459262645,48.2474882111,70.4033123869,63.0232687976,60.8344797379,2.18878905977
 12/20  10:00:00,196.800939952,3.63328395157,0.0,82.8569867372,48.2474882111,62.0547409583,58.6595925552,56.4705407792,2.18905177598
 12/20  11:00:00,188.704234759,3.63328395157,0.0,76.6868749503,48.2474882111,60.1281475517,55.9755004558,53.786258864,2.18924159177
 12/20  12:00:00,185.394606243,3.63328395157,0.0,71.4506530281,48.2474882111,62.0547409583,55.3305662063,53.1405315737,2.19003463263
 12/20  13:00:00,188.776210647,3.63328395157,0.0,75.3766059392,48.2474882111,61.5103924513,55.8016126171,52.5249835009,3.27662911625
 12/20  14:00:00,177.295385965,3.63328395157,0.0,61.7459382441,48.2474882111,63.6602354638,52.5084527804,49.2322667275,3.27618605289
 12/20  15:00:00,171.724802677,3.63328395157,0.0,59.7074428685,48.2474882111,60.1281475517,48.9592101384,46.7699929643,2.18921717414
 12/20  16:00:00,170.491503633,3.63328395157,0.0,58.4741438249,48.2474882111,60.1281475517,51.2806038845,49.0919581183,2.18864576625
 12/20  17:00:00,172.892723695,3.63328395157,0.0,57.9854737764,48.2474882111,63.0180376616,55.5756222217,53.38595949,2.18966273174
 12/20  18:00:00,184.636989634,3.63328395157,0.0,65.8706533685,37.5258241642,62.7947880557,58.0017448264,55.8135378414,2.18820698501
 12/20  19:00:00,159.452903528,3.63328395157,0.0,78.1848404107,26.8041601173,36.0181789539,58.397889757,57.2941725425,1.10371721446
 12/20  20:00:00,159.430782742,3.63328395157,0.0,80.7315108342,26.8041601173,33.4493877451,59.1711739733,58.0676775228,1.1034964505
 12/20  21:00:00,156.236637045,3.63328395157,0.0,93.6198612078,16.0824960704,28.0885557216,63.0490197197,61.9454370386,1.1035826811
 12/20  22:00:00,159.650572053,3.63328395157,0.0,98.3181918198,16.0824960704,26.8041601173,65.5415103117,64.4383771617,1.10313314998
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,44.2763967269,0.640318683269,0.0315270003772,4.66836684357,2.68041601173,21.4433280938,1.33985181189,0.23678399916,1.10306781273
 12/21  01:00:00,51.1913425608,1.06719780545,0.0,11.1879605557,2.68041601173,21.4433280938,1.92181239785,1.90181239785,0.02
 12/21  02:00:00,54.3794543616,1.25861651416,1.19071237394,12.9939412739,2.68041601173,21.4433280938,2.44624890207,2.42624890207,0.02
 12/21  03:00:00,73.1673664774,2.78737176556,5.13990360602,26.3039069062,2.68041601173,21.4433280938,5.70838434363,4.60530534824,1.10307899539
 12/21  04:00:00,73.615669087,2.62461843595,5.01424972397,27.0406167274,2.68041601173,21.4433280938,4.15865774314,4.13865774314,0.02
 12/21  05:00:00,80.5488533956,2.82530749141,4.88901313131,33.8983485732,2.68041601173,21.4433280938,7.5148500821,6.41177517565,1.10307490645
 12/21  06:00:00,79.6774430846,2.62461843595,4.77362733007,30.6625971072,5.36083202345,21.4433280938,5.04310632432,5.02310632432,0.02
 12/21  07:00:00,251.71989152,3.63328395157,8.6181095825,197.851897775,5.36083202345,21.4433280938,2.42380336819,1.32059451221,1.10320885598
 12/21  08:00:00,208.56169592,3.63328395157,0.0,148.753686172,16.0824960704,32.6817896323,88.9875584421,87.88392095,1.10363749213
 12/21  09:00:00,208.370390168,3.63328395157,0.0,86.0778655239,48.2474882111,70.4033123869,72.7873129319,70.5985354343,2.18877749765
 12/21  10:00:00,173.883490162,3.63328395157,0.0,59.9395369474,48.2474882111,62.0547409583,57.1691634174,54.9801134245,2.18904999287
 12/21  11:00:00,161.623832634,3.63328395157,0.0,49.6064728252,48.2474882111,60.1281475517,43.4116860642,41.2224377044,2.18924835972
 12/21  12:00:00,157.181574415,3.63328395157,0.0,43.2376212,48.2474882111,62.0547409583,33.1522914991,30.9622398006,2.19005169846
 12/21  13:00:00,159.487553327,3.63328395157,0.0,46.0879486187,48.2474882111,61.5103924513,25.4443597005,22.1676846544,3.27667504611
 12/21  14:00:00,149.518454523,3.63328395157,0.0,33.9690068028,48.2474882111,63.6602354638,17.488733609,14.2124471864,3.27628642262
 12/21  15:00:00,140.373366237,3.63328395157,0.0,28.3560064289,48.2474882111,60.1281475517,10.3949168415,8.20590829056,2.1890085509
 12/21  16:00:00,134.543955755,3.63328395157,0.0,22.5265959468,48.2474882111,60.1281475517,9.9671727842,7.77847391299,2.18869887121
 12/21  17:00:00,137.891515523,3.63328395157,0.0,22.9842656045,48.2474882111,63.0180376616,13.7957075552,11.6059776081,2.18972994714
 12/21  18:00:00,157.437946965,3.66303619927,0.0,38.6418584517,37.5258241642,62.7947880557,21.1700591624,18.9818882401,2.18817092229
 12/21  19:00:00,135.617485184,3.63328395157,0.0,54.3494220676,26.8041601173,36.0181789539,26.6986530033,25.5949039923,1.10374901103
 12/21  20:00:00,138.950689918,3.63328395157,0.0,60.2514180095,26.8041601173,33.4493877451,33.3791478577,32.2756238811,1.10352397663
 12/21  21:00:00,136.705504874,3.63328395157,0.0,74.0887290362,16.0824960704,28.0885557216,41.6816665542,40.5780524928,1.10361406145
 12/21  22:00:00,141.086915213,3.63328395157,0.0,79.7545349802,16.0824960704,26.8041601173,47.2850149361,46.1818640234,1.10315091266
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301139107,0.0,1.10301139107
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,46.1985036813,1.06719780545,0.127404877696,6.06771679855,2.68041601173,21.4433280938,1.4465448764,0.343529393268,1.10301548314
 12/22  03:00:00,45.3652912368,0.853758244359,0.109963479348,5.46538531347,2.68041601173,21.4433280938,0.156760482619,0.136760482619,0.02
 12/22  04:00:00,48.3734487696,1.06719780545,0.0359735979944,8.3340931665,2.68041601173,21.4433280938,0.457527349108,0.437527349108,0.02
 12/22  05:00:00,47.3482221296,0.853758244359,0.0,7.55827968559,2.68041601173,21.4433280938,1.65661508911,0.553599161221,1.10301592789
 12/22  06:00:00,53.3414784601,1.06719780545,0.0,10.6576804433,5.36083202345,21.4433280938,2.3683479283,1.2651981531,1.1031497752
 12/22  07:00:00,210.063896544,3.63328395157,10.295957276,154.518055105,5.36083202345,21.4433280938,0.0420104203493,0.0220104203493,0.02
 12/22  08:00:00,176.41726395,3.63328395157,0.0,116.609254201,16.0824960704,32.6817896323,43.5199508272,42.4162735522,1.10367727501
 12/22  09:00:00,195.728356021,3.63328395157,0.0,73.4358313774,48.2474882111,70.4033123869,32.9142458932,30.7253605634,2.18888532976
 12/22  10:00:00,166.983044299,3.63328395157,0.0,53.0390910835,48.2474882111,62.0547409583,18.8868593541,16.6976970025,2.18916235158
 12/22  11:00:00,153.788819128,3.63328395157,0.0,41.7714593199,48.2474882111,60.1281475517,9.00290016203,6.81353031623,2.1893698458
 12/22  12:00:00,149.38100627,3.63328395157,1.02126825843,34.4157847966,48.2474882111,62.0547409583,3.81932947107,0.54475780458,3.27457166649
 12/22  13:00:00,150.195628712,3.63328395157,1.82647016788,34.9695538358,48.2474882111,61.5103924513,2.19139138232,0.0,2.19139138232
 12/22  14:00:00,148.334028362,3.63328395157,1.13396169498,31.6506189469,48.2474882111,63.6602354638,3.27648055073,0.0,3.27648055073
 12/22  15:00:00,144.625086089,3.63328395157,0.893049620758,31.7146766593,48.2474882111,60.1281475517,2.18916324794,0.0,2.18916324794
 12/22  16:00:00,142.940025021,3.63328395157,1.61587430373,29.3067909092,48.2474882111,60.1281475517,2.18863054839,0.0,2.18863054839
 12/22  17:00:00,143.054956063,3.63328395157,1.58138370095,26.5663224437,48.2474882111,63.0180376616,2.18958043175,0.0,2.18958043175
 12/22  18:00:00,155.469233539,3.66533474392,0.629411256879,36.0414352242,37.5258241642,62.7947880557,2.18836245965,0.0,2.18836245965
 12/22  19:00:00,128.808748543,3.63328395157,0.0,47.5406854261,26.8041601173,36.0181789539,5.39883564843,4.29500573028,1.10382991815
 12/22  20:00:00,130.04949097,3.63328395157,0.0,51.3502190621,26.8041601173,33.4493877451,11.0815190371,9.97802146858,1.10349756849
 12/22  21:00:00,125.693753199,3.63328395157,0.0,63.0769773617,16.0824960704,28.0885557216,17.2685971605,16.1650245966,1.10357256384
 12/22  22:00:00,130.322991851,3.63328395157,0.0,68.9906116173,16.0824960704,26.8041601173,22.7876826169,21.6845272951,1.10315532181
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301551888,0.0,1.10301551888
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301642438,0.0,1.10301642438
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,36.669056769,0.42687912218,0.0350147462868,2.63181072434,2.68041601173,16.0824960704,1.35537991289,0.252307709872,1.10307220302
 12/23  05:00:00,39.978511772,0.853758244359,0.121610626293,5.4277907252,2.68041601173,16.0824960704,0.149464597961,0.129464597961,0.02
 12/23  06:00:00,42.6098298358,1.06719780545,0.0976271286233,7.86965272558,2.68041601173,16.0824960704,1.40915494769,0.305933712934,1.10322123475
 12/23  07:00:00,198.768448599,3.63328395157,10.8458849136,142.672679522,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,158.813347055,3.63328395157,0.0,113.360547141,5.36083202345,26.5809105114,40.5525134953,39.4492126696,1.10330082579
 12/23  09:00:00,136.251939933,3.63328395157,0.0,74.5065110374,26.8041601173,31.2995447326,32.6170449135,31.5135685394,1.10347637414
 12/23  10:00:00,115.836361543,3.63328395157,0.0,51.8432403397,26.8041601173,33.5472370403,19.6827557046,18.578932165,1.10382353959
 12/23  11:00:00,110.360283603,3.63328395157,1.04573584005,46.284723263,26.8041601173,32.583940337,3.36668197674,2.2629575991,1.10372437764
 12/23  12:00:00,110.946648511,3.63957855704,5.25542073513,40.4074163632,26.8041601173,34.8316326447,2.18769790398,0.0,2.18769790398
 12/23  13:00:00,107.864389388,3.77892276074,9.38458931608,34.3410400594,26.8041601173,33.5472370403,1.10368346461,0.0,1.10368346461
 12/23  14:00:00,103.025271356,3.8177783567,11.2258862769,30.1905606795,26.8041601173,30.9784458315,1.10361229558,0.0,1.10361229558
 12/23  15:00:00,82.3273889575,3.6924552733,10.7895298772,38.4640123868,8.04124803518,21.3317032909,1.10346028781,0.0,1.10346028781
 12/23  16:00:00,79.282966767,3.63328395157,9.53300671263,38.019680287,8.04124803518,20.0473076865,1.10339239098,0.0,1.10339239098
 12/23  17:00:00,82.1193653967,3.63328395157,8.10819780463,41.9597889236,8.04124803518,20.3684065876,1.10345878108,0.0,1.10345878108
 12/23  18:00:00,99.5144752644,3.63328395157,6.44026037689,53.9389853531,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311836379,0.0,1.10311836379
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310265322,0.0,1.10310265322
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032014747,0.0,1.1032014747
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030114129,0.0,1.1030114129
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296566552,0.0,1.10296566552
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296835288,0.0,1.10296835288
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296922076,0.0,1.10296922076
 12/24  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296919448,0.0,1.10296919448
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306126271,0.0,1.10306126271
 12/24  13:00:00,24.734579361,0.853758244359,0.307800100699,4.80166883974,2.68041601173,16.0824960704,0.107153985316,0.0871539853156,0.02
 12/24  14:00:00,21.5855839943,0.42687912218,0.211970135273,2.17538256061,2.68041601173,16.0824960704,1.10318059382,0.0,1.10318059382
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  16:00:00,24.958435174,1.06719780545,0.399604017297,4.72028117505,2.68041601173,16.0824960704,1.16286189847,0.0597504049045,1.10311149357
 12/24  17:00:00,25.0768036873,0.853758244359,0.37394762769,5.07774563902,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,43.6525334065,1.06719780545,0.313014634008,8.69696879083,2.68041601173,16.0824960704,1.10296829249,0.0,1.10296829249
 12/24  19:00:00,42.4656188897,0.853758244359,0.201965126261,7.83454334284,2.68041601173,16.0824960704,0.0804152559376,0.0604152559376,0.02
 12/24  20:00:00,46.1967188986,1.06719780545,0.107486709577,11.4466822074,2.68041601173,16.0824960704,1.3441160516,0.241085957493,1.10303009411
 12/24  21:00:00,44.0638190251,0.853758244359,0.0222622543524,9.61244635024,2.68041601173,16.0824960704,0.257966888794,0.237966888794,0.02
 12/24  22:00:00,50.6185616309,1.39108442129,0.833037816407,14.8190872171,2.68041601173,16.0824960704,2.08776555399,0.984607143612,1.10315841038
 12/24  23:00:00,53.1680695687,1.66347478395,2.0258592273,15.9033833813,2.68041601173,16.0824960704,1.09432312294,1.07432312294,0.02
 12/24  24:00:00,66.4366650289,2.64837936776,4.04535239387,26.1675810911,2.68041601173,16.0824960704,2.56818530536,2.54818530536,0.02
 12/25  01:00:00,64.5738273391,2.61186793032,4.47395700584,23.9126502267,2.68041601173,16.0824960704,3.30335991141,2.20034152995,1.10301838146
 12/25  02:00:00,70.6648951939,2.83805799704,4.30285228103,29.9486327396,2.68041601173,16.0824960704,3.53850511039,3.51850511039,0.02
 12/25  03:00:00,68.155477748,2.61186793032,4.25072541398,27.7175322275,2.68041601173,16.0824960704,3.98848169481,2.88546003034,1.10302166446
 12/25  04:00:00,76.0853019107,2.83805799704,4.08305468787,35.5888370496,2.68041601173,16.0824960704,4.47033775618,4.45033775618,0.02
 12/25  05:00:00,71.9434952066,2.61186793032,4.04378949591,31.7124856042,2.68041601173,16.0824960704,4.59398623977,3.49095913882,1.10302710095
 12/25  06:00:00,79.102926514,2.83805799704,3.89687014933,38.7926461915,2.68041601173,16.0824960704,4.88864578286,4.86864578286,0.02
 12/25  07:00:00,73.5251089617,2.61186793032,3.88623693322,33.4516519219,2.68041601173,16.0824960704,4.73063246187,3.6276045338,1.10302792807
 12/25  08:00:00,75.3652276679,2.83805799704,3.74447817702,40.1420059843,2.68041601173,16.0824960704,4.98675723414,4.96675723414,0.02
 12/25  09:00:00,55.9110982621,2.61186793032,3.76029037069,30.7675877849,2.68041601173,16.0824960704,3.63841008593,3.61841008593,0.02
 12/25  10:00:00,60.8437748325,2.83805799704,3.66705445745,35.5673102018,2.68041601173,16.0824960704,5.58424209498,4.48121964005,1.10302245493
 12/25  11:00:00,49.3869142743,2.23251067178,2.83343373073,25.5496176956,2.68041601173,16.0824960704,2.9676961467,2.9476961467,0.02
 12/25  12:00:00,48.0323571696,2.07934347994,1.8848551127,25.2968064007,2.68041601173,16.0824960704,4.54051649743,3.43739283479,1.10312366264
 12/25  13:00:00,42.8255455286,1.66347478395,1.50865352022,20.8820650482,2.68041601173,16.0824960704,2.30450283028,2.28450283028,0.02
 12/25  14:00:00,50.6785097991,2.07934347994,1.84612542735,27.9816887156,2.68041601173,16.0824960704,3.77670036105,2.67349261877,1.10320774227
 12/25  15:00:00,44.0891967779,1.66347478395,1.45223198491,22.2021378329,2.68041601173,16.0824960704,1.85254297921,1.83254297921,0.02
 12/25  16:00:00,51.8273199041,2.07934347994,1.76912158838,29.2075026596,2.68041601173,16.0824960704,3.65906570727,2.55601772061,1.10304798666
 12/25  17:00:00,48.4089016868,2.34631784934,2.95152945342,24.3397022078,2.68041601173,16.0824960704,1.79760422908,1.77760422908,0.02
 12/25  18:00:00,78.3125103709,3.02773662631,3.81588601694,37.8935355515,2.68041601173,16.0824960704,3.90976504566,2.80673831377,1.10302673189
 12/25  19:00:00,71.5961030991,2.42218930105,2.97518102976,32.6233805921,2.68041601173,16.0824960704,2.24317608862,2.22317608862,0.02
 12/25  20:00:00,84.6700180465,3.02773662631,3.616811795,44.450117449,2.68041601173,16.0824960704,4.59935552094,3.49638452616,1.10297099478
 12/25  21:00:00,75.2012618827,2.42218930105,2.8352380406,36.3684823649,2.68041601173,16.0824960704,2.8744229055,2.8544229055,0.02
 12/25  22:00:00,87.79384303,3.02773662631,3.47237318826,47.7183810392,2.68041601173,16.0824960704,5.33444708547,4.23134265256,1.10310443291
 12/25  23:00:00,77.7773070812,2.42218930105,2.73323280917,39.0465327948,2.68041601173,16.0824960704,3.39658418169,3.37658418169,0.02
 12/25  24:00:00,92.2075800071,3.02773662631,3.33984622649,52.2646449781,2.68041601173,16.0824960704,5.04648553912,5.02648553912,0.02
 12/26  01:00:00,84.9834488005,2.42218930105,2.63754988555,40.9875254143,2.68041601173,21.4433280938,5.17145572041,4.0683753658,1.10308035461
 12/26  02:00:00,98.1299111298,3.02773662631,3.25283689221,52.9131534116,2.68041601173,21.4433280938,5.68719019368,5.66719019368,0.02
 12/26  03:00:00,86.3363654867,2.42218930105,2.57173219642,42.4062597896,2.68041601173,21.4433280938,5.50741584051,4.40434148932,1.10307435119
 12/26  04:00:00,99.9182101845,3.02773662631,3.16568997905,54.7885993795,2.68041601173,21.4433280938,6.03850520691,6.01850520691,0.02
 12/26  05:00:00,87.6823553836,2.42218930105,2.50443774176,43.8195441411,2.68041601173,21.4433280938,5.74203693322,4.63901659951,1.10302033371
 12/26  06:00:00,103.870311261,3.02773662631,3.13648060894,56.089493814,5.36083202345,21.4433280938,6.16457729998,6.14457729998,0.02
 12/26  07:00:00,299.393082511,3.63328395157,6.24457202299,247.898626325,5.36083202345,21.4433280938,1.91164261913,0.808488136616,1.10315448251
 12/26  08:00:00,265.114534537,3.63328395157,0.0,202.839191456,16.0824960704,32.6817896323,69.1405162368,68.0368314677,1.1036847691
 12/26  09:00:00,245.073217219,3.63328395157,0.0,122.780692575,48.2474882111,70.4033123869,62.7281689937,60.5395569553,2.1886120384
 12/26  10:00:00,203.471706256,3.63328395157,0.0,89.5277530412,48.2474882111,62.0547409583,52.6859760127,50.4970667638,2.18890924892
 12/26  11:00:00,188.206814863,3.63328395157,0.0,76.1894550542,48.2474882111,60.1281475517,41.366226802,39.1770790317,2.18914777028
 12/26  12:00:00,180.964329577,3.65717349798,0.0,66.9964868152,48.2474882111,62.0547409583,29.5521446137,27.3621421822,2.19000243142
 12/26  13:00:00,179.204319562,3.729179309,0.0,65.7088194966,48.2474882111,61.5103924513,20.4462117186,17.1695187661,3.2766929525
 12/26  14:00:00,166.947171552,3.81528861869,0.0,51.2157191646,48.2474882111,63.6602354638,12.0302307249,8.75387696228,3.27635376267
 12/26  15:00:00,153.096900338,3.78804589572,0.0416385998723,40.8831399856,48.2474882111,60.1281475517,5.17683753727,2.98773640236,2.18910113491
 12/26  16:00:00,143.497820782,3.69405819349,0.0756705654687,31.3440161666,48.2474882111,60.1281475517,3.90576540744,1.71694033109,2.18882507635
 12/26  17:00:00,143.620207609,3.63364870082,0.0,28.7125929414,48.2474882111,63.0180376616,9.29498246915,7.10540325676,2.18957921238
 12/26  18:00:00,164.526184439,3.63328395157,0.0,45.7598481735,37.5258241642,62.7947880557,16.61787275,14.4294173516,2.18845539843
 12/26  19:00:00,145.037093719,3.63328395157,0.0,63.769030602,26.8041601173,36.0181789539,21.9550178512,20.8511737166,1.10384413467
 12/26  20:00:00,149.24961906,3.63328395157,0.0,70.550347152,26.8041601173,33.4493877451,27.726617897,26.6231052119,1.10351268508
 12/26  21:00:00,147.064385043,3.63328395157,0.0,84.4476092051,16.0824960704,28.0885557216,33.8141772193,32.710583045,1.10359417439
 12/26  22:00:00,150.532973167,3.63328395157,0.0,89.2005929337,16.0824960704,26.8041601173,39.2610932904,38.1579254247,1.10316786574
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301241185,0.0,1.10301241185
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,46.9420136024,1.06719780545,0.182699569167,6.7559320281,2.68041601173,21.4433280938,1.32875618297,0.22567683864,1.10307934433
 12/27  03:00:00,46.460840257,0.853758244359,0.069053614278,6.60184419875,2.68041601173,21.4433280938,0.218092047227,0.198092047227,0.02
 12/27  04:00:00,49.8072860291,1.06719780545,0.0,9.80390402401,2.68041601173,21.4433280938,1.92416896858,0.821095461059,1.10307350752
 12/27  05:00:00,48.2724904636,0.853758244359,0.0,8.48254801961,2.68041601173,21.4433280938,1.01682353411,0.996823534112,0.02
 12/27  06:00:00,57.3886332972,1.35059859431,0.75418648614,13.6672480054,5.36083202345,21.4433280938,3.30606282528,2.20283225068,1.10323057461
 12/27  07:00:00,229.6895967,3.63328395157,9.46087374453,174.978838792,5.36083202345,21.4433280938,0.123901011674,0.103901011674,0.02
 12/27  08:00:00,192.726247736,3.63328395157,0.0,130.450904655,16.0824960704,32.6817896323,59.2922505058,58.1886097789,1.10364072686
 12/27  09:00:00,189.345894697,3.63328395157,0.0,67.0533700529,48.2474882111,70.4033123869,43.3117026069,41.1231193831,2.18858322379
 12/27  10:00:00,155.228396351,3.63328395157,0.0,41.2844431359,48.2474882111,62.0547409583,19.3522886792,17.1630153953,2.18927328394
 12/27  11:00:00,147.969787045,3.6814330735,1.96300787995,33.941270235,48.2474882111,60.1281475517,2.78383317754,0.594286387808,2.18954678973
 12/27  12:00:00,149.374682125,3.97021954919,7.60379561163,27.4899977003,48.2474882111,62.0547409583,3.27495634552,0.0,3.27495634552
 12/27  13:00:00,154.23362764,4.31210031382,13.0329736319,27.1222329377,48.2474882111,61.5103924513,3.2766098391,0.0,3.2766098391
 12/27  14:00:00,149.466088919,4.52353260997,16.5952091978,16.4311833419,48.2474882111,63.6602354638,3.27599078526,0.0,3.27599078526
 12/27  15:00:00,139.775083334,4.45047778337,17.3754298468,9.56509984721,48.2474882111,60.1281475517,2.18872623137,0.0,2.18872623137
 12/27  16:00:00,133.929305213,4.17243472928,15.2055168973,6.16727773005,48.2474882111,60.1281475517,1.1044672653,0.0,1.1044672653
 12/27  17:00:00,133.081863719,3.80661415985,10.9099741973,7.09130939485,48.2474882111,63.0180376616,3.27431132444,0.0,3.27431132444
 12/27  18:00:00,141.266798468,3.7343057708,6.25956709684,16.1398732867,37.5258241642,62.7947880557,1.10395356958,0.0,1.10395356958
 12/27  19:00:00,111.521982754,3.63328395157,0.999359601949,29.2545600355,26.8041601173,36.0181789539,4.2361719592,2.04854361675,2.18762834245
 12/27  20:00:00,117.219515916,3.63328395157,0.0,38.5202440078,26.8041601173,33.4493877451,15.0562939228,13.9528458629,1.10344805992
 12/27  21:00:00,115.576592717,3.63328395157,0.0,52.9598168792,16.0824960704,28.0885557216,23.3505872927,22.2470245808,1.10356271196
 12/27  22:00:00,121.796190947,3.63328395157,0.0,60.4638107141,16.0824960704,26.8041601173,28.5444073134,28.5244073134,0.02
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030513401,0.0,1.1030513401
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301940484,0.0,1.10301940484
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301318439,0.0,1.10301318439
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,42.986657553,0.640318683269,0.0354601879387,3.37469448213,2.68041601173,21.4433280938,1.41760515002,0.314587922642,1.10301722738
 12/28  06:00:00,47.8013607346,0.853758244359,0.0477589876216,5.28324329129,5.36083202345,21.4433280938,0.416213251099,0.396213251099,0.02
 12/28  07:00:00,192.092423113,3.63328395157,10.9703884512,135.872150499,5.36083202345,21.4433280938,1.12223150974,0.0191277166193,1.10310379312
 12/28  08:00:00,163.972988221,3.63328395157,0.0,101.697645139,16.0824960704,32.6817896323,42.3860869733,41.2823992767,1.10368769669
 12/28  09:00:00,170.32715008,3.63328395157,0.0,48.0346254364,48.2474882111,70.4033123869,26.2456751432,24.0566133579,2.18906178524
 12/28  10:00:00,142.730813232,3.63328395157,0.153367713477,28.633492304,48.2474882111,62.0547409583,8.46920470891,6.27980162328,2.18940308564
 12/28  11:00:00,139.185699331,3.74422514077,3.16467346464,23.8927248686,48.2474882111,60.1281475517,2.30611468538,0.116617279085,2.1894974063
 12/28  12:00:00,142.691037865,4.11029136578,8.28478600292,19.9852912327,48.2474882111,62.0547409583,2.19009850607,0.0,2.19009850607
 12/28  13:00:00,146.764511938,4.39609148535,12.3482096865,20.2538900093,48.2474882111,61.5103924513,3.27633296478,0.0,3.27633296478
 12/28  14:00:00,143.620752147,4.5611708154,15.0682988208,12.0751187421,48.2474882111,63.6602354638,3.27603546793,0.0,3.27603546793
 12/28  15:00:00,136.349026346,4.45494043993,16.9991551887,6.51085486088,48.2474882111,60.1281475517,2.18906108157,0.0,2.18906108157
 12/28  16:00:00,131.942614965,4.14326735942,14.9438060749,4.47146567369,48.2474882111,60.1281475517,2.18864028574,0.0,2.18864028574
 12/28  17:00:00,131.032446123,3.7972109097,10.2070757985,5.75419344818,48.2474882111,63.0180376616,2.18973469581,0.0,2.18973469581
 12/28  18:00:00,137.831517293,3.76941576668,6.90852329883,14.4878592472,37.5258241642,62.7947880557,2.18811242197,0.0,2.18811242197
 12/28  19:00:00,108.407847426,3.63328395157,3.45238516431,23.6873991452,26.8041601173,36.0181789539,1.10377575564,0.0,1.10377575564
 12/28  20:00:00,109.86019702,3.63328395157,1.78847093523,29.3724541766,26.8041601173,33.4493877451,1.10345666783,0.0,1.10345666783
 12/28  21:00:00,103.421532663,3.63328395157,0.496679958363,40.3080768673,16.0824960704,28.0885557216,1.48291680752,0.379380632624,1.1035361749
 12/28  22:00:00,107.594984532,3.63328395157,0.0,46.2626042989,16.0824960704,26.8041601173,4.99668743945,3.89351344737,1.10317399209
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301220395,0.0,1.10301220395
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301658517,0.0,1.10301658517
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301915587,0.0,1.10301915587
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314861867,0.0,1.10314861867
 12/29  07:00:00,171.77354177,3.63328395157,11.790511458,114.733146149,5.36083202345,21.4433280938,0.114908295669,0.0949082956687,0.02
 12/29  08:00:00,149.855225812,3.63328395157,0.0,87.57988273,16.0824960704,32.6817896323,35.9185313965,34.8149391199,1.10359227665
 12/29  09:00:00,167.288864296,3.63357821451,0.0,44.996045389,48.2474882111,70.4033123869,19.7423222484,17.5535620785,2.18876016987
 12/29  10:00:00,149.277587214,3.63328395157,1.01882446232,34.3148095367,48.2474882111,62.0547409583,4.10472834858,1.91553794968,2.1891903989
 12/29  11:00:00,140.318954533,3.63328395157,5.13113071229,23.170464012,48.2474882111,60.1281475517,2.18929147571,0.0,2.18929147571
 12/29  12:00:00,139.190978568,3.65181687769,8.72530925421,16.503183173,48.2474882111,62.0547409583,3.27500182673,0.0,3.27500182673
 12/29  13:00:00,140.56629122,3.63687010737,10.5009817676,16.6621185886,48.2474882111,61.5103924513,3.27657450838,0.0,3.27657450838
 12/29  14:00:00,137.553238071,3.66533889573,11.5613101659,10.4104252399,48.2474882111,63.6602354638,3.27598496555,0.0,3.27598496555
 12/29  15:00:00,131.458623135,3.78522916327,12.5151395408,6.77417857411,48.2474882111,60.1281475517,2.18873349864,0.0,2.18873349864
 12/29  16:00:00,129.404030425,3.7485120333,12.6237091618,4.64773337267,48.2474882111,60.1281475517,1.10447503923,0.0,1.10447503923
 12/29  17:00:00,133.320623211,3.69599387539,12.1111900983,6.23947327031,48.2474882111,63.0180376616,3.27435994563,0.0,3.27435994563
 12/29  18:00:00,140.612169773,3.76615435291,11.3785907804,12.8017056595,37.5258241642,62.7947880557,1.10396922198,0.0,1.10396922198
 12/29  19:00:00,110.884830498,3.63328395157,9.40813665939,20.2086307219,26.8041601173,36.0181789539,2.1876603218,0.0,2.1876603218
 12/29  20:00:00,110.265324086,3.63328395157,8.76009972428,22.8059524542,26.8041601173,33.4493877451,1.10346853076,0.0,1.10346853076
 12/29  21:00:00,101.547192208,3.63328395157,7.86083732164,31.069579049,16.0824960704,28.0885557216,1.10358724176,0.0,1.10358724176
 12/29  22:00:00,103.427252754,3.63328395157,7.77603181958,34.3188407015,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302073098,0.0,1.10302073098
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301655732,0.0,1.10301655732
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301948477,0.0,1.10301948477
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302056017,0.0,1.10302056017
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  07:00:00,144.760393945,3.63328395157,13.8237580013,85.6867517812,5.36083202345,21.4433280938,1.10311705506,0.0,1.10311705506
 12/30  08:00:00,121.496243627,3.63328395157,0.0,76.0434437133,5.36083202345,26.5809105114,23.2539886778,23.2339886778,0.02
 12/30  09:00:00,114.411801246,3.63328395157,0.0,52.6663723502,26.8041601173,31.2995447326,24.1170977662,23.0136633938,1.10343437234
 12/30  10:00:00,100.241799213,3.63328395157,0.0,36.24867801,26.8041601173,33.5472370403,18.7210055344,16.5335250173,2.18748051708
 12/30  11:00:00,96.9549011799,3.63328395157,0.0,33.9250766799,26.8041601173,32.583940337,9.96896029182,8.86525220943,1.10370808239
 12/30  12:00:00,99.0435876439,3.69258996941,0.233991529296,33.4727732891,26.8041601173,34.8316326447,4.01996889598,2.91602568146,1.10394321453
 12/30  13:00:00,97.2110108132,3.88396593027,1.67506355038,31.2921440809,26.8041601173,33.5472370403,1.32335326926,0.219637581584,1.10371568768
 12/30  14:00:00,93.8950862025,3.9317644904,2.91390911673,29.2583665525,26.8041601173,30.9784458315,2.18731189703,0.0,2.18731189703
 12/30  15:00:00,70.4817465675,3.78645131041,2.96817912998,34.345724707,8.04124803518,21.3317032909,1.10344272502,0.0,1.10344272502
 12/30  16:00:00,65.5482418832,3.6753774908,2.29529161997,31.4805769566,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,65.3310687475,3.63328395157,1.15703546812,32.1226546109,8.04124803518,20.3684065876,1.10339068722,0.0,1.10339068722
 12/30  18:00:00,87.4258942906,3.63328395157,0.0924813528183,50.6655167368,2.68041601173,18.0090894769,4.45283886844,3.34970809137,1.10313077707
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311288088,0.0,1.10311288088
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312376652,0.0,1.10312376652
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301504713,0.0,1.10301504713
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296879308,0.0,1.10296879308
 12/31  02:00:00,37.6004145273,0.640318683269,0.103343880848,3.28139978702,2.68041601173,16.0824960704,0.191544290988,0.171544290988,0.02
 12/31  03:00:00,40.2817236138,0.853758244359,0.0576303996321,5.79498279361,2.68041601173,16.0824960704,0.416819233582,0.396819233582,0.02
 12/31  04:00:00,43.2514807072,1.06719780545,0.0,8.60893072551,2.68041601173,16.0824960704,1.66866859402,0.565696293885,1.10297230013
 12/31  05:00:00,42.7859939943,0.853758244359,0.0,8.35688357374,2.68041601173,16.0824960704,1.48842158297,1.46842158297,0.02
 12/31  06:00:00,45.6574740605,1.06719780545,0.0,11.0149240788,2.68041601173,16.0824960704,3.14621518105,2.04312037979,1.10309480127
 12/31  07:00:00,44.7018742675,0.853758244359,0.0,10.272763847,2.68041601173,16.0824960704,2.59949729018,2.57949729018,0.02
 12/31  08:00:00,42.1404755917,1.06719780545,0.0,12.4325922767,2.68041601173,16.0824960704,4.47615502353,3.37312994501,1.10302507852
 12/31  09:00:00,25.8093942139,0.853758244359,0.0,6.18428379339,2.68041601173,16.0824960704,2.94265199427,2.92265199427,0.02
 12/31  10:00:00,24.1283206409,1.06719780545,0.00559508796672,4.2841755713,2.68041601173,16.0824960704,2.45326521016,1.35025179551,1.10301341466
 12/31  11:00:00,21.2685199828,0.640318683269,0.127544932063,1.72930419126,2.68041601173,16.0824960704,0.147021358547,0.127021358547,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306687967,0.0,1.10306687967
 12/31  13:00:00,20.5042980534,0.351621937193,1.38132394002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,26.4113990352,1.56205580388,6.07799105509,0.0,2.68041601173,16.0824960704,1.10326964457,0.0,1.10326964457
 12/31  15:00:00,19.7277540668,0.202429134898,0.753972755726,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029726278,0.0,1.1029726278
 12/31  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297370279,0.0,1.10297370279
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297229667,0.0,1.10297229667
 12/31  22:00:00,39.7927820357,1.06719780545,0.97563740896,4.17459464511,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  23:00:00,38.8950456156,0.853758244359,0.652745635399,3.81318955966,2.68041601173,16.0824960704,1.10303070379,0.0,1.10303070379
 12/31  24:00:00,40.7354287153,1.06719780545,0.616727506046,5.4761512276,2.68041601173,16.0824960704,0.02,0.0,0.02
